ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 00:00,2,0.000,ALERT,212.83,298.47,59.954,1498622403,"201051344000645","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,756986.0,756986.0,11634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622405,2157038.00
06/28/2017 00:00,2,0.000,ALERT,211.70,296.96,59.912,1498622403,"274151322000085","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,969725.9,969725.9,11567,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622407,2157039.00
06/28/2017 00:00,2,0.000,ALERT,212.83,298.17,59.949,1498622403,"201051344000633","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,743718.9,743718.9,11684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622408,2157040.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.77,59.928,1498622403,"201051344000469","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,747111.9,747111.9,11655,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622411,2157041.00
06/28/2017 00:00,2,0.000,ALERT,211.93,298.47,59.938,1498622403,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,742311.7,742311.7,11651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622412,2157042.00
06/28/2017 00:00,2,0.000,ALERT,211.48,296.66,59.938,1498622403,"274151322000052","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1008062.8,1008062.8,11576,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622414,2157043.00
06/28/2017 00:00,2,0.000,ALERT,212.61,298.77,59.938,1498622403,"201051344000585","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,754976.7,754976.7,11650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622416,2157044.00
06/28/2017 00:00,2,0.000,ALERT,212.16,298.77,59.933,1498622403,"201051344001230","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,746916.5,746916.5,11666,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622418,2157045.00
06/28/2017 00:00,2,0.000,ALERT,212.83,299.37,59.938,1498622403,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,736309.4,736309.4,11638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622420,2157046.00
06/28/2017 00:00,2,0.000,ALERT,211.93,298.47,59.933,1498622403,"201051344000955","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,755731.7,755731.7,11660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622422,2157047.00
06/28/2017 00:00,2,0.000,ALERT,210.80,295.46,59.933,1498622403,"274151322000094","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,829133.2,829133.2,11865,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622423,2157048.00
06/28/2017 00:00,2,0.000,ALERT,212.16,299.37,59.933,1498622403,"201051344000579","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,765232.3,765232.3,11643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622425,2157049.00
06/28/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1498622403,"201051344000890","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,749757.7,749757.7,11657,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622427,2157050.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.47,59.938,1498622403,"201051344000438","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,752337.8,752337.8,11644,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622429,2157051.00
06/28/2017 00:00,2,0.000,ALERT,212.61,298.17,59.938,1498622403,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,684290.9,684290.9,11673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622431,2157052.00
06/28/2017 00:00,2,0.000,ALERT,211.48,297.57,59.933,1498622403,"274151322000083","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,997893.4,997893.4,11578,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622432,2157053.00
06/28/2017 00:00,2,0.000,ALERT,212.16,297.26,59.933,1498622403,"274151322000076","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1064643.0,1064643.0,11580,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622434,2157054.00
06/28/2017 00:00,2,0.000,ALERT,212.38,299.67,59.933,1498622403,"201051344000868","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,745540.7,745540.7,11658,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622436,2157055.00
06/28/2017 00:00,2,0.000,ALERT,211.48,298.47,59.922,1498622403,"274151322000095","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,1054378.7,1054378.7,11592,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622438,2157056.00
06/28/2017 00:00,2,0.000,ALERT,212.16,298.47,59.933,1498622403,"201051344000988","219011344069620",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,656576.7,656576.7,11643,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622440,2157057.00
06/28/2017 00:00,2,0.000,ALERT,212.38,297.87,59.965,1498622403,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,752356.7,752356.7,11660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622441,2157058.00
06/28/2017 00:00,2,0.000,ALERT,212.16,298.77,59.933,1498622403,"201051344000458","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,757179.8,757179.8,11633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622443,2157059.00
06/28/2017 00:00,2,0.000,ALERT,212.83,298.47,59.959,1498622403,"201051344000853","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,758133.3,758133.3,11645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622445,2157060.00
06/28/2017 00:00,2,0.000,ALERT,212.61,298.77,59.944,1498622403,"201051344000685","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,752284.8,752284.8,11673,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622447,2157061.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.17,59.938,1498622403,"201051344000917","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,748927.0,748927.0,11661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622449,2157062.00
06/28/2017 00:00,2,0.000,ALERT,212.61,299.07,59.954,1498622403,"201051344001145","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,756920.9,756920.9,11652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622450,2157063.00
06/28/2017 00:00,2,0.000,ALERT,212.38,297.87,59.949,1498622403,"201051344000651","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,745612.4,745612.4,11649,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622452,2157064.00
06/28/2017 00:00,2,0.000,ALERT,211.25,296.96,59.928,1498622403,"274151322000088","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,957073.5,957073.5,11579,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622454,2157065.00
06/28/2017 00:00,2,0.000,ALERT,212.38,297.26,59.933,1498622403,"274151322000068","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,829683.6,829683.6,11881,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622456,2157066.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.77,59.954,1498622403,"201051344001135","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,741033.7,741033.7,11638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622458,2157067.00
06/28/2017 00:00,2,0.000,ALERT,212.38,299.67,59.949,1498622403,"201051344000594","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,760139.6,760139.6,11641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622459,2157068.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.47,59.912,1498622403,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,750537.8,750537.8,11680,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622461,2157069.00
06/28/2017 00:00,2,0.000,ALERT,211.25,296.96,59.938,1498622403,"274151322000054","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,974004.8,974004.8,11560,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622463,2157070.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.47,59.933,1498622403,"201051344000867","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,744345.0,744345.0,11675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622465,2157071.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.77,59.944,1498622403,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,748825.1,748825.1,11668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622467,2157072.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.77,59.944,1498622403,"201051344000900","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,765914.9,765914.9,11655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622468,2157073.00
06/28/2017 00:00,2,0.000,ALERT,212.61,298.17,59.954,1498622403,"201051344000648","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,753959.0,753959.0,11643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622470,2157074.00
06/28/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1498622403,"201051344000569","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,768038.3,768038.3,11621,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622472,2157075.00
06/28/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1498622403,"201051344000983","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,758594.4,758594.4,11646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622474,2157076.00
06/28/2017 00:00,2,0.000,ALERT,212.38,298.47,59.954,1498622403,"201051344001158","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,743476.1,743476.1,11652,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498622476,2157077.00
06/28/2017 00:00,2,0.000,ALERT,212.61,299.07,59.907,1498622403,"201051344000576","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,758047.0,758047.0,11651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622478,2157078.00
06/28/2017 00:00,2,0.000,ALERT,211.70,296.96,59.933,1498622403,"274151322000087","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,947852.5,947852.5,11745,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498622479,2157079.00
06/28/2017 00:15,2,0.000,ALERT,212.61,298.47,59.965,1498623303,"201051344000645","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,756986.0,756986.0,11636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623305,2157080.00
06/28/2017 00:15,2,0.000,ACTIVE_NO_POWER,211.25,296.66,59.959,1498623303,"274151322000085","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,969725.9,969725.9,11569,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498623307,2157081.00
06/28/2017 00:15,2,0.000,ALERT,212.83,298.17,59.965,1498623303,"201051344000633","219011344069620",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,743718.9,743718.9,11686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623309,2157082.00
06/28/2017 00:15,2,0.000,ALERT,212.38,298.77,59.965,1498623303,"201051344000469","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,747111.9,747111.9,11657,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623311,2157083.00
06/28/2017 00:15,2,0.000,ALERT,212.16,298.77,59.965,1498623303,"201051344000646","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,742311.7,742311.7,11653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623313,2157084.00
06/28/2017 00:15,2,0.000,ALERT,211.03,297.26,59.949,1498623303,"274151322000052","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1008062.8,1008062.8,11578,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623314,2157085.00
06/28/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1498623303,"201051344000585","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,754976.7,754976.7,11652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623316,2157086.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1498623303,"201051344001230","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,746916.5,746916.5,11668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623318,2157087.00
06/28/2017 00:15,2,0.000,ALERT,213.06,299.97,59.954,1498623303,"201051344000582","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,736309.4,736309.4,11640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623320,2157088.00
06/28/2017 00:15,2,0.000,ALERT,212.16,299.07,59.965,1498623303,"201051344000955","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,755731.7,755731.7,11662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623322,2157089.00
06/28/2017 00:15,2,0.000,ALERT,211.48,296.06,59.954,1498623303,"274151322000094","219011344069620",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,829133.2,829133.2,11867,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623323,2157090.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.37,59.954,1498623303,"201051344000579","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,765232.3,765232.3,11645,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623325,2157091.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.37,59.965,1498623303,"201051344000890","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,749757.7,749757.7,11659,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623327,2157092.00
06/28/2017 00:15,2,0.000,ALERT,212.61,299.07,59.970,1498623303,"201051344000438","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,752337.8,752337.8,11646,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623329,2157093.00
06/28/2017 00:15,2,0.000,ALERT,212.61,298.17,60.012,1498623303,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,684290.9,684290.9,11675,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623331,2157094.00
06/28/2017 00:15,2,0.000,ALERT,211.48,297.57,59.959,1498623303,"274151322000083","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,997893.4,997893.4,11580,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623332,2157095.00
06/28/2017 00:15,2,0.000,ALERT,211.93,296.96,59.933,1498623303,"274151322000076","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1064643.0,1064643.0,11582,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623334,2157096.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.37,59.981,1498623303,"201051344000868","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,745540.7,745540.7,11660,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623336,2157097.00
06/28/2017 00:15,2,0.000,ALERT,211.48,297.87,60.012,1498623303,"274151322000095","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1054378.7,1054378.7,11594,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623338,2157098.00
06/28/2017 00:15,2,0.000,ALERT,212.38,298.77,59.981,1498623303,"201051344000988","219011344069620",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,656576.7,656576.7,11645,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623340,2157099.00
06/28/2017 00:15,2,0.000,ALERT,212.61,298.47,59.965,1498623303,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,752356.7,752356.7,11662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623341,2157100.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.07,59.981,1498623303,"201051344000458","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,757179.8,757179.8,11635,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623343,2157101.00
06/28/2017 00:15,2,0.000,ALERT,212.83,298.47,59.959,1498623303,"201051344000853","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,758133.3,758133.3,11647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623345,2157102.00
06/28/2017 00:15,2,0.000,ALERT,212.83,299.37,59.975,1498623303,"201051344000685","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,752284.8,752284.8,11675,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623347,2157103.00
06/28/2017 00:15,2,0.000,ALERT,212.61,298.77,59.981,1498623303,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,748927.0,748927.0,11663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623349,2157104.00
06/28/2017 00:15,2,0.000,ALERT,213.06,299.67,59.975,1498623303,"201051344001145","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,756920.9,756920.9,11654,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623350,2157105.00
06/28/2017 00:15,2,0.000,ALERT,212.83,298.47,60.018,1498623303,"201051344000651","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,745612.4,745612.4,11651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623352,2157106.00
06/28/2017 00:15,2,0.000,ALERT,211.03,297.26,59.981,1498623303,"274151322000088","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,957073.5,957073.5,11581,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623354,2157107.00
06/28/2017 00:15,2,0.000,ALERT,212.16,296.36,59.991,1498623303,"274151322000068","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,829683.6,829683.6,11883,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623356,2157108.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.07,59.981,1498623303,"201051344001135","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,741033.7,741033.7,11640,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623358,2157109.00
06/28/2017 00:15,2,0.000,ALERT,212.16,299.37,59.986,1498623303,"201051344000594","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,760139.6,760139.6,11643,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623359,2157110.00
06/28/2017 00:15,2,0.000,ALERT,212.83,299.07,59.981,1498623303,"201051344001203","219011344069620",0.00,15.80,0,295.76,302.07,0.0,0.0,0.000,750537.8,750537.8,11682,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623361,2157111.00
06/28/2017 00:15,2,0.000,ALERT,211.25,297.87,59.975,1498623303,"274151322000054","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,974004.8,974004.8,11562,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623363,2157112.00
06/28/2017 00:15,2,0.000,ALERT,212.61,298.47,59.991,1498623303,"201051344000867","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,744345.0,744345.0,11677,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623365,2157113.00
06/28/2017 00:15,2,0.000,ALERT,212.61,299.07,59.991,1498623303,"201051344001093","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,748825.1,748825.1,11670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623367,2157114.00
06/28/2017 00:15,2,0.000,ALERT,212.16,298.77,59.991,1498623303,"201051344000900","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,765914.9,765914.9,11657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623368,2157115.00
06/28/2017 00:15,2,0.000,ALERT,212.61,298.17,59.991,1498623303,"201051344000648","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,753959.0,753959.0,11645,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623370,2157116.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.37,59.991,1498623303,"201051344000569","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,768038.3,768038.3,11623,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498623372,2157117.00
06/28/2017 00:15,2,0.000,ALERT,212.38,299.07,60.007,1498623303,"201051344000983","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,758594.4,758594.4,11648,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623374,2157118.00
06/28/2017 00:15,2,0.000,ALERT,212.38,298.47,59.991,1498623303,"201051344001158","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,743476.1,743476.1,11654,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623376,2157119.00
06/28/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1498623303,"201051344000576","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,758047.0,758047.0,11653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623377,2157120.00
06/28/2017 00:15,2,0.000,ALERT,211.48,296.66,60.002,1498623303,"274151322000087","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,947852.5,947852.5,11747,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498623379,2157121.00
06/28/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1498624203,"201051344000645","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,756986.0,756986.0,11638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624205,2157122.00
06/28/2017 00:30,2,0.000,ALERT,211.93,297.26,60.028,1498624203,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,969725.9,969725.9,11570,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624207,2157123.00
06/28/2017 00:30,2,0.000,ALERT,213.29,299.37,60.039,1498624203,"201051344000633","219011344069620",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,743718.9,743718.9,11688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624209,2157124.00
06/28/2017 00:30,2,0.000,ALERT,213.06,299.67,60.012,1498624203,"201051344000469","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,747111.9,747111.9,11659,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624211,2157125.00
06/28/2017 00:30,2,0.000,ALERT,212.38,299.07,59.996,1498624203,"201051344000646","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,742311.7,742311.7,11655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624213,2157126.00
06/28/2017 00:30,2,0.000,ALERT,211.48,297.26,59.991,1498624203,"274151322000052","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1008062.8,1008062.8,11580,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624214,2157127.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.67,60.002,1498624203,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,754976.7,754976.7,11654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624216,2157128.00
06/28/2017 00:30,2,0.000,ALERT,212.61,299.67,60.002,1498624203,"201051344001230","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,746916.5,746916.5,11670,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624218,2157129.00
06/28/2017 00:30,2,0.000,ALERT,213.29,300.27,60.012,1498624203,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,736309.4,736309.4,11642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624220,2157130.00
06/28/2017 00:30,2,0.000,ALERT,212.38,299.37,59.986,1498624203,"201051344000955","219011344069620",0.00,16.30,0,297.26,300.27,0.0,0.0,0.000,755731.7,755731.7,11664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624221,2157131.00
06/28/2017 00:30,2,0.000,ALERT,211.93,296.66,60.002,1498624203,"274151322000094","219011344069620",0.00,16.70,0,295.16,298.17,0.0,0.0,0.000,829133.2,829133.2,11869,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624223,2157132.00
06/28/2017 00:30,2,0.000,ALERT,212.83,300.57,60.002,1498624203,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,765232.3,765232.3,11647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624225,2157133.00
06/28/2017 00:30,2,0.000,ALERT,212.61,299.67,60.002,1498624203,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,749757.7,749757.7,11661,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624227,2157134.00
06/28/2017 00:30,2,0.000,ALERT,212.61,299.07,59.996,1498624203,"201051344000438","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,752337.8,752337.8,11648,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624229,2157135.00
06/28/2017 00:30,2,0.000,ALERT,212.61,298.47,59.965,1498624203,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,684290.9,684290.9,11677,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624231,2157136.00
06/28/2017 00:30,2,0.000,ALERT,211.93,298.47,59.981,1498624203,"274151322000083","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,997893.4,997893.4,11582,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624233,2157137.00
06/28/2017 00:30,2,0.000,ALERT,212.38,297.57,59.996,1498624203,"274151322000076","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,1064643.0,1064643.0,11584,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624234,2157138.00
06/28/2017 00:30,2,0.000,ALERT,212.83,300.57,60.007,1498624203,"201051344000868","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,745540.7,745540.7,11662,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624236,2157139.00
06/28/2017 00:30,2,0.000,ALERT,211.70,298.17,60.002,1498624203,"274151322000095","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,1054378.7,1054378.7,11596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624238,2157140.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.97,60.007,1498624203,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.87,0.0,0.0,0.000,656576.7,656576.7,11647,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624240,2157141.00
06/28/2017 00:30,2,0.000,ALERT,212.38,298.77,59.975,1498624203,"201051344001025","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,752356.7,752356.7,11664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624242,2157142.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.67,59.986,1498624203,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,757179.8,757179.8,11637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624243,2157143.00
06/28/2017 00:30,2,0.000,ALERT,213.29,299.67,60.018,1498624203,"201051344000853","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,758133.3,758133.3,11649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624245,2157144.00
06/28/2017 00:30,2,0.000,ALERT,213.06,299.07,60.034,1498624203,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,752284.8,752284.8,11677,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624247,2157145.00
06/28/2017 00:30,2,0.000,ALERT,212.83,298.77,60.044,1498624203,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,748927.0,748927.0,11665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624249,2157146.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.67,60.002,1498624203,"201051344001145","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,756920.9,756920.9,11656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624250,2157147.00
06/28/2017 00:30,2,0.000,ALERT,213.06,299.07,59.996,1498624203,"201051344000651","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,745612.4,745612.4,11653,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624252,2157148.00
06/28/2017 00:30,2,0.000,ALERT,211.48,297.26,59.981,1498624203,"274151322000088","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,957073.5,957073.5,11583,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624254,2157149.00
06/28/2017 00:30,2,0.000,ALERT,212.38,296.96,59.970,1498624203,"274151322000068","219011344069620",0.00,17.80,0,295.16,298.17,0.0,0.0,0.000,829683.6,829683.6,11885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624256,2157150.00
06/28/2017 00:30,2,0.000,ALERT,212.38,299.37,60.002,1498624203,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,741033.7,741033.7,11642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624258,2157151.00
06/28/2017 00:30,2,0.000,ALERT,212.61,300.27,60.023,1498624203,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,760139.6,760139.6,11645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624260,2157152.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.07,60.039,1498624203,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,750537.8,750537.8,11684,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624261,2157153.00
06/28/2017 00:30,2,0.000,ALERT,211.70,297.57,59.986,1498624203,"274151322000054","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,974004.8,974004.8,11564,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624263,2157154.00
06/28/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1498624203,"201051344000867","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,744345.0,744345.0,11679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498624265,2157155.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.37,59.991,1498624203,"201051344001093","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,748825.1,748825.1,11672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624267,2157156.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1498624203,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,765914.9,765914.9,11659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624269,2157157.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.07,59.991,1498624203,"201051344000648","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,753959.0,753959.0,11647,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624271,2157158.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1498624203,"201051344000569","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,768038.3,768038.3,11625,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624272,2157159.00
06/28/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1498624203,"201051344000983","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,758594.4,758594.4,11650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624274,2157160.00
06/28/2017 00:30,2,0.000,ALERT,212.61,299.37,59.991,1498624203,"201051344001158","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,743476.1,743476.1,11656,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624276,2157161.00
06/28/2017 00:30,2,0.000,ALERT,213.06,299.97,59.938,1498624203,"201051344000576","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,758047.0,758047.0,11655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624278,2157162.00
06/28/2017 00:30,2,0.000,ALERT,211.93,297.57,59.996,1498624203,"274151322000087","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,947852.5,947852.5,11749,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498624279,2157163.00
06/28/2017 00:45,2,0.000,ALERT,212.83,298.77,60.012,1498625103,"201051344000645","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,756986.0,756986.0,11640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625105,2157164.00
06/28/2017 00:45,2,0.000,ALERT,211.25,296.66,60.007,1498625103,"274151322000085","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,969725.9,969725.9,11572,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625107,2157165.00
06/28/2017 00:45,2,0.000,ALERT,212.61,298.47,60.007,1498625103,"201051344000633","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,743718.9,743718.9,11690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625109,2157166.00
06/28/2017 00:45,2,0.000,ALERT,212.38,298.77,60.007,1498625103,"201051344000469","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,747111.9,747111.9,11661,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625111,2157167.00
06/28/2017 00:45,2,0.000,ALERT,211.70,298.77,60.007,1498625103,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,742311.7,742311.7,11657,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625113,2157168.00
06/28/2017 00:45,2,0.000,ALERT,211.03,296.96,60.002,1498625103,"274151322000052","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1008062.8,1008062.8,11582,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625114,2157169.00
06/28/2017 00:45,2,0.000,ALERT,212.38,299.07,60.012,1498625103,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,754976.7,754976.7,11656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625116,2157170.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.37,59.959,1498625103,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,746916.5,746916.5,11672,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625118,2157171.00
06/28/2017 00:45,2,0.000,ALERT,212.61,299.97,60.039,1498625103,"201051344000582","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,736309.4,736309.4,11644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625120,2157172.00
06/28/2017 00:45,2,0.000,ALERT,211.93,299.07,60.018,1498625103,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,755731.7,755731.7,11666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625122,2157173.00
06/28/2017 00:45,2,0.000,ALERT,211.25,296.36,60.007,1498625103,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,829133.2,829133.2,11871,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625123,2157174.00
06/28/2017 00:45,2,0.000,ALERT,211.93,299.37,60.002,1498625103,"201051344000579","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,765232.3,765232.3,11649,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625125,2157175.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.67,60.028,1498625103,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,749757.7,749757.7,11663,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625127,2157176.00
06/28/2017 00:45,2,0.000,ALERT,212.16,298.77,60.002,1498625103,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,752337.8,752337.8,11650,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625129,2157177.00
06/28/2017 00:45,2,0.000,ALERT,212.38,298.47,59.996,1498625103,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,684290.9,684290.9,11679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625130,2157178.00
06/28/2017 00:45,2,0.000,ALERT,211.25,297.57,60.002,1498625103,"274151322000083","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,997893.4,997893.4,11584,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625132,2157179.00
06/28/2017 00:45,2,0.000,ALERT,211.93,296.66,60.002,1498625103,"274151322000076","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1064643.0,1064643.0,11586,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625134,2157180.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.67,60.002,1498625103,"201051344000868","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,745540.7,745540.7,11664,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625136,2157181.00
