ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 00:45,2,0.000,ALERT,211.25,297.87,59.996,1498625103,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1054378.7,1054378.7,11598,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625138,2157182.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.07,59.991,1498625103,"201051344000988","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,656576.7,656576.7,11649,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625140,2157183.00
06/28/2017 00:45,2,0.000,ALERT,212.16,298.47,59.996,1498625103,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,752356.7,752356.7,11666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625141,2157184.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.37,60.002,1498625103,"201051344000458","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,757179.8,757179.8,11639,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625143,2157185.00
06/28/2017 00:45,2,0.000,ALERT,212.83,298.77,59.996,1498625103,"201051344000853","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,758133.3,758133.3,11651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625145,2157186.00
06/28/2017 00:45,2,0.000,ALERT,212.61,299.07,59.996,1498625103,"201051344000685","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,752284.8,752284.8,11679,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625147,2157187.00
06/28/2017 00:45,2,0.000,ALERT,212.38,298.47,59.996,1498625103,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,748927.0,748927.0,11667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625148,2157188.00
06/28/2017 00:45,2,0.000,ALERT,212.38,299.07,59.991,1498625103,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,756920.9,756920.9,11658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625150,2157189.00
06/28/2017 00:45,2,0.000,ALERT,212.38,298.17,59.991,1498625103,"201051344000651","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,745612.4,745612.4,11655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625152,2157190.00
06/28/2017 00:45,2,0.000,ALERT,211.03,296.96,59.991,1498625103,"274151322000088","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,957073.5,957073.5,11585,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625154,2157191.00
06/28/2017 00:45,2,0.000,ALERT,211.93,296.36,59.981,1498625103,"274151322000068","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,829683.6,829683.6,11887,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625156,2157192.00
06/28/2017 00:45,2,0.000,ALERT,211.70,298.77,59.991,1498625103,"201051344001135","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,741033.7,741033.7,11644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625157,2157193.00
06/28/2017 00:45,2,0.000,ALERT,211.93,299.67,59.991,1498625103,"201051344000594","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,760139.6,760139.6,11647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625159,2157194.00
06/28/2017 00:45,2,0.000,ALERT,212.16,298.77,59.996,1498625103,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,750537.8,750537.8,11686,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625161,2157195.00
06/28/2017 00:45,2,0.000,ALERT,211.03,297.57,59.975,1498625103,"274151322000054","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,974004.8,974004.8,11566,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625163,2157196.00
06/28/2017 00:45,2,0.000,ALERT,212.38,298.77,59.996,1498625103,"201051344000867","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,744345.0,744345.0,11681,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625165,2157197.00
06/28/2017 00:45,2,0.000,ALERT,212.16,298.77,59.996,1498625103,"201051344001093","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,748825.1,748825.1,11674,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625166,2157198.00
06/28/2017 00:45,2,0.000,ALERT,212.16,298.77,59.986,1498625103,"201051344000900","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,765914.9,765914.9,11661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625168,2157199.00
06/28/2017 00:45,2,0.000,ALERT,212.38,298.17,59.991,1498625103,"201051344000648","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,753959.0,753959.0,11649,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498625170,2157200.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.37,59.991,1498625103,"201051344000569","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,768038.3,768038.3,11627,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625172,2157201.00
06/28/2017 00:45,2,0.000,ALERT,212.16,299.37,59.986,1498625103,"201051344000983","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,758594.4,758594.4,11652,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625174,2157202.00
06/28/2017 00:45,2,0.000,ALERT,212.16,298.77,59.965,1498625103,"201051344001158","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,743476.1,743476.1,11658,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625175,2157203.00
06/28/2017 00:45,2,0.000,ALERT,212.38,299.37,60.023,1498625103,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,758047.0,758047.0,11657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625177,2157204.00
06/28/2017 00:45,2,0.000,ALERT,211.48,296.96,59.986,1498625103,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,947852.5,947852.5,11751,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498625179,2157205.00
06/28/2017 01:00,2,0.000,ALERT,212.61,298.47,59.970,1498626003,"201051344000645","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,756986.0,756986.0,11642,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626005,2157206.00
06/28/2017 01:00,2,0.000,ALERT,211.48,296.66,60.018,1498626003,"274151322000085","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,969725.9,969725.9,11574,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626007,2157207.00
06/28/2017 01:00,2,0.000,ALERT,212.61,298.17,59.981,1498626003,"201051344000633","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,743718.9,743718.9,11692,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626008,2157208.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.47,59.975,1498626003,"201051344000469","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,747111.9,747111.9,11663,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626010,2157209.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.77,59.991,1498626003,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,742311.7,742311.7,11659,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626012,2157210.00
06/28/2017 01:00,2,0.000,ALERT,211.03,297.26,59.986,1498626003,"274151322000052","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1008062.8,1008062.8,11584,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626014,2157211.00
06/28/2017 01:00,2,0.000,ALERT,212.38,299.07,59.986,1498626003,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,754976.7,754976.7,11658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626016,2157212.00
06/28/2017 01:00,2,0.000,ALERT,212.38,299.37,59.975,1498626003,"201051344001230","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,746916.5,746916.5,11674,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626017,2157213.00
06/28/2017 01:00,2,0.000,ALERT,212.83,299.67,60.034,1498626003,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,736309.4,736309.4,11646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626019,2157214.00
06/28/2017 01:00,2,0.000,ALERT,211.93,298.77,59.991,1498626003,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,755731.7,755731.7,11668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626021,2157215.00
06/28/2017 01:00,2,0.000,ALERT,211.25,296.36,59.986,1498626003,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,829133.2,829133.2,11873,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626023,2157216.00
06/28/2017 01:00,2,0.000,ALERT,211.93,299.07,59.986,1498626003,"201051344000579","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,765232.3,765232.3,11651,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626025,2157217.00
06/28/2017 01:00,2,0.000,ALERT,212.16,299.37,59.986,1498626003,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,749757.7,749757.7,11665,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626027,2157218.00
06/28/2017 01:00,2,0.000,ALERT,212.38,298.77,59.959,1498626003,"201051344000438","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,752337.8,752337.8,11652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626028,2157219.00
06/28/2017 01:00,2,0.000,ALERT,212.38,298.47,59.991,1498626003,"201051344000417","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,684290.9,684290.9,11681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626030,2157220.00
06/28/2017 01:00,2,0.000,ALERT,211.25,297.26,59.986,1498626003,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,997893.4,997893.4,11586,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626032,2157221.00
06/28/2017 01:00,2,0.000,ALERT,211.93,297.57,59.981,1498626003,"274151322000076","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1064643.0,1064643.0,11588,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626034,2157222.00
06/28/2017 01:00,2,0.000,ALERT,212.38,299.67,59.991,1498626003,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,745540.7,745540.7,11666,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626036,2157223.00
06/28/2017 01:00,2,0.000,ALERT,211.03,297.87,59.986,1498626003,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1054378.7,1054378.7,11600,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626038,2157224.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.77,60.023,1498626003,"201051344000988","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,656576.7,656576.7,11651,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626040,2157225.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.17,59.986,1498626003,"201051344001025","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,752356.7,752356.7,11668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626042,2157226.00
06/28/2017 01:00,2,0.000,ALERT,212.16,299.07,59.986,1498626003,"201051344000458","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,757179.8,757179.8,11641,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626043,2157227.00
06/28/2017 01:00,2,0.000,ALERT,212.83,298.77,59.986,1498626003,"201051344000853","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,758133.3,758133.3,11653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626045,2157228.00
06/28/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1498626003,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,752284.8,752284.8,11681,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626047,2157229.00
06/28/2017 01:00,2,0.000,ALERT,212.38,298.47,59.981,1498626003,"201051344000917","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,748927.0,748927.0,11669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626049,2157230.00
06/28/2017 01:00,2,0.000,ALERT,212.61,299.07,59.981,1498626003,"201051344001145","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,756920.9,756920.9,11660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626051,2157231.00
06/28/2017 01:00,2,0.000,ALERT,212.61,298.47,59.991,1498626003,"201051344000651","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,745612.4,745612.4,11657,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626052,2157232.00
06/28/2017 01:00,2,0.000,ALERT,211.03,297.26,59.975,1498626003,"274151322000088","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,957073.5,957073.5,11587,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626054,2157233.00
06/28/2017 01:00,2,0.000,ALERT,211.93,296.36,59.975,1498626003,"274151322000068","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,829683.6,829683.6,11889,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626056,2157234.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.77,59.933,1498626003,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,741033.7,741033.7,11646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626058,2157235.00
06/28/2017 01:00,2,0.000,ALERT,212.16,299.37,60.002,1498626003,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,760139.6,760139.6,11649,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626059,2157236.00
06/28/2017 01:00,2,0.000,ALERT,212.61,298.77,59.975,1498626003,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,750537.8,750537.8,11688,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626061,2157237.00
06/28/2017 01:00,2,0.000,ALERT,211.03,297.87,59.965,1498626003,"274151322000054","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,974004.8,974004.8,11568,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626063,2157238.00
06/28/2017 01:00,2,0.000,ALERT,212.38,298.47,59.975,1498626003,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,744345.0,744345.0,11683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626065,2157239.00
06/28/2017 01:00,2,0.000,ALERT,212.38,299.07,59.970,1498626003,"201051344001093","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,748825.1,748825.1,11676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626067,2157240.00
06/28/2017 01:00,2,0.000,ALERT,211.93,298.77,59.981,1498626003,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,765914.9,765914.9,11663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626068,2157241.00
06/28/2017 01:00,2,0.000,ALERT,212.61,298.17,59.981,1498626003,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,753959.0,753959.0,11651,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626070,2157242.00
06/28/2017 01:00,2,0.000,ALERT,212.16,299.07,59.975,1498626003,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,768038.3,768038.3,11629,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626072,2157243.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.77,59.975,1498626003,"201051344000983","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,758594.4,758594.4,11654,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626074,2157244.00
06/28/2017 01:00,2,0.000,ALERT,212.16,298.47,59.975,1498626003,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,743476.1,743476.1,11660,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626076,2157245.00
06/28/2017 01:00,2,0.000,ALERT,212.61,299.07,60.012,1498626003,"201051344000576","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,758047.0,758047.0,11659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626077,2157246.00
06/28/2017 01:00,2,0.000,ALERT,211.48,296.66,59.959,1498626003,"274151322000087","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,947852.5,947852.5,11753,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626079,2157247.00
06/28/2017 01:15,2,0.000,ALERT,212.61,298.47,59.991,1498626903,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,756986.0,756986.0,11644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626906,2157248.00
06/28/2017 01:15,2,0.000,ALERT,211.48,296.36,60.012,1498626903,"274151322000085","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,969725.9,969725.9,11576,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626908,2157249.00
06/28/2017 01:15,2,0.000,ALERT,212.83,298.17,59.991,1498626903,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,743718.9,743718.9,11694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626909,2157250.00
06/28/2017 01:15,2,0.000,ALERT,212.38,298.47,60.023,1498626903,"201051344000469","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,747111.9,747111.9,11665,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626911,2157251.00
06/28/2017 01:15,2,0.000,ALERT,211.93,298.77,59.991,1498626903,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,742311.7,742311.7,11661,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626913,2157252.00
06/28/2017 01:15,2,0.000,ALERT,211.03,296.36,59.965,1498626903,"274151322000052","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1008062.8,1008062.8,11586,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626915,2157253.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.77,59.996,1498626903,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,754976.7,754976.7,11660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626917,2157254.00
06/28/2017 01:15,2,0.000,ALERT,211.93,298.77,59.996,1498626903,"201051344001230","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,746916.5,746916.5,11676,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626918,2157255.00
06/28/2017 01:15,2,0.000,ALERT,212.38,299.37,59.996,1498626903,"201051344000582","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,736309.4,736309.4,11648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626920,2157256.00
06/28/2017 01:15,2,0.000,ALERT,211.70,298.77,60.002,1498626903,"201051344000955","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,755731.7,755731.7,11670,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626922,2157257.00
06/28/2017 01:15,2,0.000,ALERT,211.25,296.36,59.996,1498626903,"274151322000094","219011344069620",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,829133.2,829133.2,11875,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626924,2157258.00
06/28/2017 01:15,2,0.000,ALERT,212.16,299.07,59.986,1498626903,"201051344000579","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,765232.3,765232.3,11653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626926,2157259.00
06/28/2017 01:15,2,0.000,ALERT,211.93,299.07,59.944,1498626903,"201051344000890","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,749757.7,749757.7,11667,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626927,2157260.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.77,59.996,1498626903,"201051344000438","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,752337.8,752337.8,11654,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626929,2157261.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.17,59.986,1498626903,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,684290.9,684290.9,11683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626931,2157262.00
06/28/2017 01:15,2,0.000,ALERT,211.48,297.26,59.996,1498626903,"274151322000083","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,997893.4,997893.4,11588,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626933,2157263.00
06/28/2017 01:15,2,0.000,ALERT,212.16,296.66,59.981,1498626903,"274151322000076","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1064643.0,1064643.0,11590,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626935,2157264.00
06/28/2017 01:15,2,0.000,ALERT,212.16,299.07,59.996,1498626903,"201051344000868","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,745540.7,745540.7,11668,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626936,2157265.00
06/28/2017 01:15,2,0.000,ALERT,211.25,297.87,60.002,1498626903,"274151322000095","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,1054378.7,1054378.7,11602,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626938,2157266.00
06/28/2017 01:15,2,0.000,ALERT,211.93,298.47,59.991,1498626903,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,656576.7,656576.7,11653,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626940,2157267.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.47,59.986,1498626903,"201051344001025","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,752356.7,752356.7,11670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626942,2157268.00
06/28/2017 01:15,2,0.000,ALERT,212.38,298.77,59.996,1498626903,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,757179.8,757179.8,11643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626944,2157269.00
06/28/2017 01:15,2,0.000,ALERT,212.83,298.77,60.034,1498626903,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,758133.3,758133.3,11655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626946,2157270.00
06/28/2017 01:15,2,0.000,ALERT,212.61,299.07,59.991,1498626903,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,752284.8,752284.8,11683,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626947,2157271.00
06/28/2017 01:15,2,0.000,ALERT,212.38,298.77,60.002,1498626903,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,748927.0,748927.0,11671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626949,2157272.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.77,59.959,1498626903,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,756920.9,756920.9,11662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626951,2157273.00
06/28/2017 01:15,2,0.000,ALERT,212.38,298.17,60.039,1498626903,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,745612.4,745612.4,11659,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626953,2157274.00
06/28/2017 01:15,2,0.000,ALERT,211.03,296.66,60.002,1498626903,"274151322000088","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,957073.5,957073.5,11589,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626955,2157275.00
06/28/2017 01:15,2,0.000,ALERT,212.16,296.66,60.002,1498626903,"274151322000068","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,829683.6,829683.6,11891,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626957,2157276.00
06/28/2017 01:15,2,0.000,ALERT,211.70,298.47,59.996,1498626903,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,741033.7,741033.7,11648,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626958,2157277.00
06/28/2017 01:15,2,0.000,ALERT,211.93,299.07,60.002,1498626903,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,760139.6,760139.6,11651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626960,2157278.00
06/28/2017 01:15,2,0.000,ALERT,211.93,298.47,60.002,1498626903,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,750537.8,750537.8,11690,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626962,2157279.00
06/28/2017 01:15,2,0.000,ALERT,211.25,296.66,59.991,1498626903,"274151322000054","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,974004.8,974004.8,11570,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626964,2157280.00
06/28/2017 01:15,2,0.000,ALERT,212.61,298.47,59.986,1498626903,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,744345.0,744345.0,11685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626965,2157281.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.77,60.028,1498626903,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,748825.1,748825.1,11678,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626967,2157282.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1498626903,"201051344000900","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,765914.9,765914.9,11665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626969,2157283.00
06/28/2017 01:15,2,0.000,ALERT,212.61,298.17,60.002,1498626903,"201051344000648","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,753959.0,753959.0,11653,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626971,2157284.00
06/28/2017 01:15,2,0.000,ALERT,212.16,299.07,60.012,1498626903,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,768038.3,768038.3,11631,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626973,2157285.00
06/28/2017 01:15,2,0.000,ALERT,212.38,299.07,60.007,1498626903,"201051344000983","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,758594.4,758594.4,11656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498626974,2157286.00
06/28/2017 01:15,2,0.000,ALERT,212.16,298.47,60.007,1498626903,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,743476.1,743476.1,11662,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626976,2157287.00
06/28/2017 01:15,2,0.000,ALERT,212.61,299.07,59.975,1498626903,"201051344000576","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,758047.0,758047.0,11661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626978,2157288.00
06/28/2017 01:15,2,0.000,ALERT,211.48,296.06,59.996,1498626903,"274151322000087","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,947852.5,947852.5,11755,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498626980,2157289.00
06/28/2017 01:30,2,0.000,ALERT,212.83,298.77,59.991,1498627803,"201051344000645","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,756986.0,756986.0,11646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627805,2157290.00
06/28/2017 01:30,2,0.000,ALERT,211.93,297.87,59.996,1498627803,"274151322000085","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,969725.9,969725.9,11578,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627807,2157291.00
06/28/2017 01:30,2,0.000,ALERT,213.06,298.77,59.991,1498627803,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,743718.9,743718.9,11696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627808,2157292.00
06/28/2017 01:30,2,0.000,ALERT,212.61,299.07,59.991,1498627803,"201051344000469","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,747111.9,747111.9,11667,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627810,2157293.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.37,59.986,1498627803,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,742311.7,742311.7,11663,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627812,2157294.00
06/28/2017 01:30,2,0.000,ALERT,211.25,298.47,60.023,1498627803,"274151322000052","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,1008062.8,1008062.8,11588,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627814,2157295.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.67,59.965,1498627803,"201051344000585","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,754976.7,754976.7,11662,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627816,2157296.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.67,59.991,1498627803,"201051344001230","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,746916.5,746916.5,11678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627818,2157297.00
06/28/2017 01:30,2,0.000,ALERT,213.06,300.27,60.028,1498627803,"201051344000582","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,736309.4,736309.4,11650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627820,2157298.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.37,60.002,1498627803,"201051344000955","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,755731.7,755731.7,11672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627821,2157299.00
06/28/2017 01:30,2,0.000,ALERT,211.93,297.26,59.991,1498627803,"274151322000094","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,829133.2,829133.2,11877,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627823,2157300.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.67,59.949,1498627803,"201051344000579","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,765232.3,765232.3,11655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627825,2157301.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.67,59.981,1498627803,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,749757.7,749757.7,11669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627827,2157302.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.37,59.981,1498627803,"201051344000438","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,752337.8,752337.8,11656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627829,2157303.00
06/28/2017 01:30,2,0.000,ALERT,212.61,298.47,60.023,1498627803,"201051344000417","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,684290.9,684290.9,11685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627830,2157304.00
06/28/2017 01:30,2,0.000,ALERT,211.70,297.57,59.996,1498627803,"274151322000083","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,997893.4,997893.4,11590,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627832,2157305.00
06/28/2017 01:30,2,0.000,ALERT,212.38,297.87,59.996,1498627803,"274151322000076","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,1064643.0,1064643.0,11592,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627834,2157306.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.97,60.012,1498627803,"201051344000868","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,745540.7,745540.7,11670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627836,2157307.00
06/28/2017 01:30,2,0.000,ALERT,211.70,298.47,59.991,1498627803,"274151322000095","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1054378.7,1054378.7,11604,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627838,2157308.00
06/28/2017 01:30,2,0.000,ALERT,212.16,299.07,59.996,1498627803,"201051344000988","219011344069620",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,656576.7,656576.7,11655,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627839,2157309.00
06/28/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1498627803,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,752356.7,752356.7,11672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627841,2157310.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1498627803,"201051344000458","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,757179.8,757179.8,11645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627843,2157311.00
06/28/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1498627803,"201051344000853","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,758133.3,758133.3,11657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627845,2157312.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.37,59.981,1498627803,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,752284.8,752284.8,11685,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627847,2157313.00
06/28/2017 01:30,2,0.000,ALERT,212.61,298.77,59.996,1498627803,"201051344000917","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,748927.0,748927.0,11673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627848,2157314.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.97,59.991,1498627803,"201051344001145","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,756920.9,756920.9,11664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627850,2157315.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.07,59.986,1498627803,"201051344000651","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,745612.4,745612.4,11661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627852,2157316.00
06/28/2017 01:30,2,0.000,ALERT,211.48,298.17,59.991,1498627803,"274151322000088","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,957073.5,957073.5,11591,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627854,2157317.00
06/28/2017 01:30,2,0.000,ALERT,212.38,297.26,59.996,1498627803,"274151322000068","219011344069620",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,829683.6,829683.6,11893,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627856,2157318.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.37,59.986,1498627803,"201051344001135","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,741033.7,741033.7,11650,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627857,2157319.00
06/28/2017 01:30,2,0.000,ALERT,212.16,299.67,59.996,1498627803,"201051344000594","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,760139.6,760139.6,11653,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627859,2157320.00
06/28/2017 01:30,2,0.000,ALERT,213.06,299.67,59.970,1498627803,"201051344001203","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,750537.8,750537.8,11692,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627861,2157321.00
06/28/2017 01:30,2,0.000,ALERT,211.70,298.77,59.996,1498627803,"274151322000054","219011344069620",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,974004.8,974004.8,11572,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627863,2157322.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.07,59.991,1498627803,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,744345.0,744345.0,11687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627865,2157323.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.37,59.965,1498627803,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,748825.1,748825.1,11680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627866,2157324.00
06/28/2017 01:30,2,0.000,ALERT,212.61,299.37,59.996,1498627803,"201051344000900","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,765914.9,765914.9,11667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627868,2157325.00
