ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 01:30,2,0.000,ALERT,212.83,298.77,59.996,1498627803,"201051344000648","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,753959.0,753959.0,11655,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627870,2157326.00
06/28/2017 01:30,2,0.000,ALERT,212.38,299.37,60.034,1498627803,"201051344000569","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,768038.3,768038.3,11633,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627872,2157327.00
06/28/2017 01:30,2,0.000,ALERT,212.61,299.37,59.991,1498627803,"201051344000983","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,758594.4,758594.4,11658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498627873,2157328.00
06/28/2017 01:30,2,0.000,ALERT,212.61,299.07,59.996,1498627803,"201051344001158","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,743476.1,743476.1,11664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627875,2157329.00
06/28/2017 01:30,2,0.000,ALERT,212.83,299.37,59.949,1498627803,"201051344000576","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,758047.0,758047.0,11663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627877,2157330.00
06/28/2017 01:30,2,0.000,ALERT,211.93,297.26,59.991,1498627803,"274151322000087","219011344069620",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,947852.5,947852.5,11757,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498627879,2157331.00
06/28/2017 01:45,2,0.000,ALERT,212.61,298.77,60.012,1498628703,"201051344000645","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,756986.0,756986.0,11648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628705,2157332.00
06/28/2017 01:45,2,0.000,ALERT,211.70,298.17,59.975,1498628703,"274151322000085","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,969725.9,969725.9,11580,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628707,2157333.00
06/28/2017 01:45,2,0.000,ALERT,212.83,298.77,59.991,1498628703,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,743718.9,743718.9,11698,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628709,2157334.00
06/28/2017 01:45,2,0.000,ALERT,212.38,299.07,59.991,1498628703,"201051344000469","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,747111.9,747111.9,11669,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628711,2157335.00
06/28/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1498628703,"201051344000646","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,742311.7,742311.7,11665,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628713,2157336.00
06/28/2017 01:45,2,0.000,ALERT,211.25,298.17,59.986,1498628703,"274151322000052","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1008062.8,1008062.8,11590,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628714,2157337.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1498628703,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,754976.7,754976.7,11664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628716,2157338.00
06/28/2017 01:45,2,0.000,ALERT,212.38,300.27,59.959,1498628703,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,746916.5,746916.5,11680,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628718,2157339.00
06/28/2017 01:45,2,0.000,ALERT,213.06,300.57,60.034,1498628703,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,736309.4,736309.4,11652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628720,2157340.00
06/28/2017 01:45,2,0.000,ALERT,212.16,299.97,59.991,1498628703,"201051344000955","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,755731.7,755731.7,11674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628722,2157341.00
06/28/2017 01:45,2,0.000,ALERT,211.48,297.26,59.996,1498628703,"274151322000094","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,829133.2,829133.2,11879,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628724,2157342.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.97,59.991,1498628703,"201051344000579","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,765232.3,765232.3,11657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628725,2157343.00
06/28/2017 01:45,2,0.000,ALERT,212.38,299.97,60.028,1498628703,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,749757.7,749757.7,11671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628727,2157344.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.67,59.986,1498628703,"201051344000438","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,752337.8,752337.8,11658,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628729,2157345.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1498628703,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,684290.9,684290.9,11687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628731,2157346.00
06/28/2017 01:45,2,0.000,ALERT,211.48,298.47,59.986,1498628703,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,997893.4,997893.4,11592,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628733,2157347.00
06/28/2017 01:45,2,0.000,ALERT,211.93,297.87,59.986,1498628703,"274151322000076","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1064643.0,1064643.0,11594,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628735,2157348.00
06/28/2017 01:45,2,0.000,ALERT,212.16,299.97,60.028,1498628703,"201051344000868","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,745540.7,745540.7,11672,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628737,2157349.00
06/28/2017 01:45,2,0.000,ALERT,211.25,298.77,59.975,1498628703,"274151322000095","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1054378.7,1054378.7,11606,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628739,2157350.00
06/28/2017 01:45,2,0.000,ALERT,212.16,299.07,59.975,1498628703,"201051344000988","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,656576.7,656576.7,11657,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628741,2157351.00
06/28/2017 01:45,2,0.000,ALERT,212.38,299.07,59.938,1498628703,"201051344001025","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,752356.7,752356.7,11674,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628742,2157352.00
06/28/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1498628703,"201051344000458","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,757179.8,757179.8,11647,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628744,2157353.00
06/28/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1498628703,"201051344000853","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,758133.3,758133.3,11659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628746,2157354.00
06/28/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1498628703,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,752284.8,752284.8,11687,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628748,2157355.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1498628703,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,748927.0,748927.0,11675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628749,2157356.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.67,59.991,1498628703,"201051344001145","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,756920.9,756920.9,11666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628751,2157357.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.07,60.023,1498628703,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,745612.4,745612.4,11663,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628753,2157358.00
06/28/2017 01:45,2,0.000,ALERT,211.03,297.57,59.986,1498628703,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,957073.5,957073.5,11593,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628755,2157359.00
06/28/2017 01:45,2,0.000,ALERT,212.16,296.96,60.002,1498628703,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,829683.6,829683.6,11895,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628757,2157360.00
06/28/2017 01:45,2,0.000,ALERT,212.16,299.37,60.028,1498628703,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,741033.7,741033.7,11652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628759,2157361.00
06/28/2017 01:45,2,0.000,ALERT,212.16,299.97,59.949,1498628703,"201051344000594","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,760139.6,760139.6,11655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628760,2157362.00
06/28/2017 01:45,2,0.000,ALERT,212.83,299.67,59.996,1498628703,"201051344001203","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,750537.8,750537.8,11694,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628762,2157363.00
06/28/2017 01:45,2,0.000,ALERT,211.25,298.17,59.981,1498628703,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,974004.8,974004.8,11574,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628764,2157364.00
06/28/2017 01:45,2,0.000,ALERT,212.83,299.37,60.002,1498628703,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,744345.0,744345.0,11689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628766,2157365.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.67,60.034,1498628703,"201051344001093","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,748825.1,748825.1,11682,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628768,2157366.00
06/28/2017 01:45,2,0.000,ALERT,212.38,299.67,60.023,1498628703,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,765914.9,765914.9,11669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628769,2157367.00
06/28/2017 01:45,2,0.000,ALERT,212.83,298.77,59.996,1498628703,"201051344000648","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,753959.0,753959.0,11657,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628771,2157368.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.97,59.996,1498628703,"201051344000569","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,768038.3,768038.3,11635,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498628773,2157369.00
06/28/2017 01:45,2,0.000,ALERT,212.61,299.67,60.002,1498628703,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,758594.4,758594.4,11660,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628775,2157370.00
06/28/2017 01:45,2,0.000,ALERT,212.38,299.07,59.996,1498628703,"201051344001158","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,743476.1,743476.1,11666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628776,2157371.00
06/28/2017 01:45,2,0.000,ALERT,212.83,299.67,60.002,1498628703,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,758047.0,758047.0,11665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628778,2157372.00
06/28/2017 01:45,2,0.000,ALERT,211.48,296.96,59.991,1498628703,"274151322000087","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,947852.5,947852.5,11759,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498628780,2157373.00
06/28/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1498629604,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,756986.0,756986.0,11650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629606,2157374.00
06/28/2017 02:00,2,0.000,ALERT,212.16,298.77,60.002,1498629604,"274151322000085","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,969725.9,969725.9,11582,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629607,2157375.00
06/28/2017 02:00,2,0.000,ALERT,213.51,299.97,59.991,1498629604,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,743718.9,743718.9,11700,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629609,2157376.00
06/28/2017 02:00,2,0.000,ALERT,212.83,299.97,59.986,1498629604,"201051344000469","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,747111.9,747111.9,11671,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629611,2157377.00
06/28/2017 02:00,2,0.000,ALERT,212.38,299.97,59.996,1498629604,"201051344000646","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,742311.7,742311.7,11667,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629613,2157378.00
06/28/2017 02:00,2,0.000,ALERT,211.70,298.77,59.986,1498629604,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1008062.8,1008062.8,11592,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629615,2157379.00
06/28/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1498629604,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,754976.7,754976.7,11666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629616,2157380.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.57,59.991,1498629604,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,746916.5,746916.5,11682,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629618,2157381.00
06/28/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1498629604,"201051344000582","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,736309.4,736309.4,11654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629620,2157382.00
06/28/2017 02:00,2,0.000,ALERT,212.61,300.27,59.986,1498629604,"201051344000955","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,755731.7,755731.7,11676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629622,2157383.00
06/28/2017 02:00,2,0.000,ALERT,211.93,298.47,59.975,1498629604,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,829133.2,829133.2,11881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629624,2157384.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.87,59.996,1498629604,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,765232.3,765232.3,11659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629625,2157385.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.87,59.959,1498629604,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,749757.7,749757.7,11673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629627,2157386.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1498629604,"201051344000438","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,752337.8,752337.8,11660,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629629,2157387.00
06/28/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1498629604,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,684290.9,684290.9,11689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629631,2157388.00
06/28/2017 02:00,2,0.000,ALERT,211.93,299.37,60.002,1498629604,"274151322000083","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,997893.4,997893.4,11594,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629633,2157389.00
06/28/2017 02:00,2,0.000,ALERT,212.61,298.77,59.965,1498629604,"274151322000076","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1064643.0,1064643.0,11596,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629634,2157390.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1498629604,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,745540.7,745540.7,11674,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629636,2157391.00
06/28/2017 02:00,2,0.000,ALERT,211.93,299.37,59.959,1498629604,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1054378.7,1054378.7,11608,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629638,2157392.00
06/28/2017 02:00,2,0.000,ALERT,212.61,299.97,59.959,1498629604,"201051344000988","219011344069620",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,656576.7,656576.7,11659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629640,2157393.00
06/28/2017 02:00,2,0.000,ALERT,212.61,299.37,59.954,1498629604,"201051344001025","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,752356.7,752356.7,11676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629642,2157394.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.27,59.959,1498629604,"201051344000458","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,757179.8,757179.8,11649,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629643,2157395.00
06/28/2017 02:00,2,0.000,ALERT,213.51,299.97,59.975,1498629604,"201051344000853","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,758133.3,758133.3,11661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629645,2157396.00
06/28/2017 02:00,2,0.000,ALERT,213.29,299.97,59.928,1498629604,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,752284.8,752284.8,11689,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629647,2157397.00
06/28/2017 02:00,2,0.000,ALERT,213.06,299.67,59.954,1498629604,"201051344000917","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,748927.0,748927.0,11677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629649,2157398.00
06/28/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1498629604,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,756920.9,756920.9,11668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629651,2157399.00
06/28/2017 02:00,2,0.000,ALERT,213.06,299.37,59.912,1498629604,"201051344000651","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,745612.4,745612.4,11665,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629653,2157400.00
06/28/2017 02:00,2,0.000,ALERT,211.70,298.47,59.954,1498629604,"274151322000088","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,957073.5,957073.5,11595,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629654,2157401.00
06/28/2017 02:00,2,0.000,ALERT,212.61,297.57,59.944,1498629604,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,829683.6,829683.6,11897,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629656,2157402.00
06/28/2017 02:00,2,0.000,ALERT,212.61,299.97,59.944,1498629604,"201051344001135","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,741033.7,741033.7,11654,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629658,2157403.00
06/28/2017 02:00,2,0.000,ALERT,212.61,300.87,59.949,1498629604,"201051344000594","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,760139.6,760139.6,11657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629660,2157404.00
06/28/2017 02:00,2,0.000,ALERT,213.06,299.67,59.938,1498629604,"201051344001203","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,750537.8,750537.8,11696,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629662,2157405.00
06/28/2017 02:00,2,0.000,ALERT,211.93,298.77,59.949,1498629604,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,974004.8,974004.8,11576,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629663,2157406.00
06/28/2017 02:00,2,0.000,ALERT,213.06,299.97,59.944,1498629604,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,744345.0,744345.0,11691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629665,2157407.00
06/28/2017 02:00,2,0.000,ALERT,213.06,299.97,59.917,1498629604,"201051344001093","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,748825.1,748825.1,11684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629667,2157408.00
06/28/2017 02:00,2,0.000,ALERT,212.83,299.97,59.944,1498629604,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,765914.9,765914.9,11671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629669,2157409.00
06/28/2017 02:00,2,0.000,ALERT,213.29,299.67,59.944,1498629604,"201051344000648","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,753959.0,753959.0,11659,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629671,2157410.00
06/28/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1498629604,"201051344000569","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,768038.3,768038.3,11637,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629672,2157411.00
06/28/2017 02:00,2,0.000,ALERT,212.83,299.97,59.944,1498629604,"201051344000983","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,758594.4,758594.4,11662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629674,2157412.00
06/28/2017 02:00,2,0.000,ALERT,212.83,299.97,59.944,1498629604,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,743476.1,743476.1,11668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629676,2157413.00
06/28/2017 02:00,2,0.000,ALERT,213.51,300.57,59.986,1498629604,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,758047.0,758047.0,11667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498629678,2157414.00
06/28/2017 02:00,2,0.000,ALERT,212.16,298.17,59.938,1498629604,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,947852.5,947852.5,11761,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498629680,2157415.00
06/28/2017 02:15,2,0.000,ALERT,213.29,299.97,59.991,1498630503,"201051344000645","219011344069620",0.00,18.30,0,285.84,301.77,0.0,0.0,0.000,756986.0,756986.0,11652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630505,2157416.00
06/28/2017 02:15,2,0.000,ALERT,212.16,299.07,59.996,1498630503,"274151322000085","219011344069620",0.00,18.30,0,285.24,302.07,0.0,0.0,0.000,969725.9,969725.9,11584,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630507,2157417.00
06/28/2017 02:15,2,0.000,ALERT,213.51,299.97,59.944,1498630503,"201051344000633","219011344069620",0.00,17.50,0,284.64,301.47,0.0,0.0,0.000,743718.9,743718.9,11702,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630509,2157418.00
06/28/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1498630503,"201051344000469","219011344069620",0.00,17.30,0,285.24,301.17,0.0,0.0,0.000,747111.9,747111.9,11673,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630510,2157419.00
06/28/2017 02:15,2,0.000,ALERT,212.61,300.27,59.991,1498630503,"201051344000646","219011344069620",0.00,17.50,0,286.74,301.77,0.0,0.0,0.000,742311.7,742311.7,11669,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630512,2157420.00
06/28/2017 02:15,2,0.000,ALERT,211.48,299.07,59.986,1498630503,"274151322000052","219011344069620",0.00,18.30,0,284.94,302.68,0.0,0.0,0.000,1008062.8,1008062.8,11594,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630514,2157421.00
06/28/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1498630503,"201051344000585","219011344069620",0.00,18.00,0,286.74,301.77,0.0,0.0,0.000,754976.7,754976.7,11668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630516,2157422.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1498630503,"201051344001230","219011344069620",0.00,17.80,0,287.05,302.07,0.0,0.0,0.000,746916.5,746916.5,11684,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630518,2157423.00
06/28/2017 02:15,2,0.000,ALERT,213.51,301.47,59.944,1498630503,"201051344000582","219011344069620",0.00,17.80,0,287.95,302.68,0.0,0.0,0.000,736309.4,736309.4,11656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630519,2157424.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1498630503,"201051344000955","219011344069620",0.00,18.00,0,286.74,301.77,0.0,0.0,0.000,755731.7,755731.7,11678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630521,2157425.00
06/28/2017 02:15,2,0.000,ALERT,211.93,298.47,59.996,1498630503,"274151322000094","219011344069620",0.00,18.00,0,284.94,301.77,0.0,0.0,0.000,829133.2,829133.2,11883,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630523,2157426.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1498630503,"201051344000579","219011344069620",0.00,17.80,0,286.74,302.37,0.0,0.0,0.000,765232.3,765232.3,11661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630525,2157427.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.87,60.002,1498630503,"201051344000890","219011344069620",0.00,17.80,0,287.35,302.98,0.0,0.0,0.000,749757.7,749757.7,11675,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630527,2157428.00
06/28/2017 02:15,2,0.000,ALERT,213.29,300.57,60.039,1498630503,"201051344000438","219011344069620",0.00,17.50,0,287.05,302.07,0.0,0.0,0.000,752337.8,752337.8,11662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630529,2157429.00
06/28/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1498630503,"201051344000417","219011344069620",0.00,17.80,0,286.44,301.17,0.0,0.0,0.000,684290.9,684290.9,11691,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630530,2157430.00
06/28/2017 02:15,2,0.000,ALERT,211.93,299.67,59.991,1498630503,"274151322000083","219011344069620",0.00,17.80,0,285.54,302.98,0.0,0.0,0.000,997893.4,997893.4,11596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630532,2157431.00
06/28/2017 02:15,2,0.000,ALERT,212.61,298.47,60.002,1498630503,"274151322000076","219011344069620",0.00,18.30,0,285.24,302.07,0.0,0.0,0.000,1064643.0,1064643.0,11598,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630534,2157432.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.87,59.996,1498630503,"201051344000868","219011344069620",0.00,18.00,0,286.74,302.68,0.0,0.0,0.000,745540.7,745540.7,11676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630536,2157433.00
06/28/2017 02:15,2,0.000,ALERT,211.93,299.67,60.007,1498630503,"274151322000095","219011344069620",0.00,17.80,0,286.14,303.28,0.0,0.0,0.000,1054378.7,1054378.7,11610,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630538,2157434.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.27,59.991,1498630503,"201051344000988","219011344069620",0.00,18.00,0,283.74,301.17,0.0,0.0,0.000,656576.7,656576.7,11661,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630539,2157435.00
06/28/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1498630503,"201051344001025","219011344069620",0.00,17.50,0,286.44,302.37,0.0,0.0,0.000,752356.7,752356.7,11678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630541,2157436.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1498630503,"201051344000458","219011344069620",0.00,18.30,0,286.14,302.37,0.0,0.0,0.000,757179.8,757179.8,11651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630543,2157437.00
06/28/2017 02:15,2,0.000,ALERT,213.51,300.27,59.991,1498630503,"201051344000853","219011344069620",0.00,17.80,0,285.84,302.07,0.0,0.0,0.000,758133.3,758133.3,11663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630545,2157438.00
06/28/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1498630503,"201051344000685","219011344069620",0.00,18.00,0,287.05,301.77,0.0,0.0,0.000,752284.8,752284.8,11691,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630547,2157439.00
06/28/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1498630503,"201051344000917","219011344069620",0.00,19.00,0,286.14,301.47,0.0,0.0,0.000,748927.0,748927.0,11679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630548,2157440.00
06/28/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1498630503,"201051344001145","219011344069620",0.00,17.80,0,287.35,302.68,0.0,0.0,0.000,756920.9,756920.9,11670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630550,2157441.00
06/28/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1498630503,"201051344000651","219011344069620",0.00,17.50,0,286.14,301.47,0.0,0.0,0.000,745612.4,745612.4,11667,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630552,2157442.00
06/28/2017 02:15,2,0.000,ALERT,211.48,298.47,59.954,1498630503,"274151322000088","219011344069620",0.00,18.70,0,285.24,302.37,0.0,0.0,0.000,957073.5,957073.5,11597,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630554,2157443.00
06/28/2017 02:15,2,0.000,ALERT,212.38,297.87,59.975,1498630503,"274151322000068","219011344069620",0.00,19.00,0,284.64,301.47,0.0,0.0,0.000,829683.6,829683.6,11899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630555,2157444.00
06/28/2017 02:15,2,0.000,ALERT,212.61,300.27,59.986,1498630503,"201051344001135","219011344069620",0.00,18.00,0,286.74,302.37,0.0,0.0,0.000,741033.7,741033.7,11656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630557,2157445.00
06/28/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1498630503,"201051344000594","219011344069620",0.00,17.80,0,286.14,302.07,0.0,0.0,0.000,760139.6,760139.6,11659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630559,2157446.00
06/28/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1498630503,"201051344001203","219011344069620",0.00,18.00,0,286.74,303.58,0.0,0.0,0.000,750537.8,750537.8,11698,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630561,2157447.00
06/28/2017 02:15,2,0.000,ALERT,211.70,299.07,59.944,1498630503,"274151322000054","219011344069620",0.00,19.00,0,285.24,302.68,0.0,0.0,0.000,974004.8,974004.8,11578,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630563,2157448.00
06/28/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1498630503,"201051344000867","219011344069620",0.00,18.30,0,285.84,302.07,0.0,0.0,0.000,744345.0,744345.0,11693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630565,2157449.00
06/28/2017 02:15,2,0.000,ALERT,213.06,300.27,59.938,1498630503,"201051344001093","219011344069620",0.00,18.70,0,287.05,301.77,0.0,0.0,0.000,748825.1,748825.1,11686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630566,2157450.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.27,59.975,1498630503,"201051344000900","219011344069620",0.00,17.80,0,285.84,301.47,0.0,0.0,0.000,765914.9,765914.9,11673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630568,2157451.00
06/28/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1498630503,"201051344000648","219011344069620",0.00,17.30,0,285.54,301.47,0.0,0.0,0.000,753959.0,753959.0,11661,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630570,2157452.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1498630503,"201051344000569","219011344069620",0.00,18.00,0,286.44,302.37,0.0,0.0,0.000,768038.3,768038.3,11639,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630572,2157453.00
06/28/2017 02:15,2,0.000,ALERT,212.83,300.27,60.018,1498630503,"201051344000983","219011344069620",0.00,17.80,0,286.44,302.37,0.0,0.0,0.000,758594.4,758594.4,11664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630573,2157454.00
06/28/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1498630503,"201051344001158","219011344069620",0.00,17.30,0,285.54,301.17,0.0,0.0,0.000,743476.1,743476.1,11670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498630575,2157455.00
06/28/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1498630503,"201051344000576","219011344069620",0.00,17.80,0,286.14,301.77,0.0,0.0,0.000,758047.0,758047.0,11669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630577,2157456.00
06/28/2017 02:15,2,0.000,ALERT,211.93,298.77,59.954,1498630503,"274151322000087","219011344069620",0.00,19.00,0,284.64,302.07,0.0,0.0,0.000,947852.5,947852.5,11763,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498630579,2157457.00
06/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.991,1498631403,"201051344000645","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,756986.0,756986.0,11654,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631406,2157458.00
06/28/2017 02:30,2,0.000,ALERT,211.70,298.47,60.002,1498631403,"274151322000085","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,969725.9,969725.9,11586,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631408,2157459.00
06/28/2017 02:30,2,0.000,ALERT,213.06,299.07,59.996,1498631403,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,743718.9,743718.9,11704,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631410,2157460.00
06/28/2017 02:30,2,0.000,ALERT,212.61,299.37,59.981,1498631403,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,747111.9,747111.9,11675,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631411,2157461.00
06/28/2017 02:30,2,0.000,ALERT,212.38,300.27,60.023,1498631403,"201051344000646","219011344069620",0.00,17.50,0,294.56,301.77,0.0,0.0,0.000,742311.7,742311.7,11671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631413,2157462.00
06/28/2017 02:30,2,0.000,ALERT,211.48,299.07,60.007,1498631403,"274151322000052","219011344069620",0.00,18.30,0,294.26,300.87,0.0,0.0,0.000,1008062.8,1008062.8,11596,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631415,2157463.00
06/28/2017 02:30,2,0.000,ALERT,213.06,300.27,60.018,1498631403,"201051344000585","219011344069620",0.00,18.00,0,294.86,302.07,0.0,0.0,0.000,754976.7,754976.7,11670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631417,2157464.00
06/28/2017 02:30,2,0.000,ALERT,212.83,300.87,60.007,1498631403,"201051344001230","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,746916.5,746916.5,11686,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631418,2157465.00
06/28/2017 02:30,2,0.000,ALERT,213.29,301.17,60.007,1498631403,"201051344000582","219011344069620",0.00,17.80,0,296.06,302.98,0.0,0.0,0.000,736309.4,736309.4,11658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631420,2157466.00
06/28/2017 02:30,2,0.000,ALERT,212.38,300.27,60.028,1498631403,"201051344000955","219011344069620",0.00,18.00,0,295.16,302.07,0.0,0.0,0.000,755731.7,755731.7,11680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631422,2157467.00
06/28/2017 02:30,2,0.000,ALERT,211.70,297.87,59.996,1498631403,"274151322000094","219011344069620",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,829133.2,829133.2,11885,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631424,2157468.00
06/28/2017 02:30,2,0.000,ALERT,212.38,299.97,59.991,1498631403,"201051344000579","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,765232.3,765232.3,11663,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631426,2157469.00
