ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 02:30,2,0.000,ALERT,212.83,300.87,59.981,1498631403,"201051344000890","219011344069620",0.00,17.80,0,296.06,303.28,0.0,0.0,0.000,749757.7,749757.7,11677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631427,2157470.00
06/28/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1498631403,"201051344000438","219011344069620",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,752337.8,752337.8,11664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631429,2157471.00
06/28/2017 02:30,2,0.000,ALERT,213.06,299.97,59.991,1498631403,"201051344000417","219011344069620",0.00,17.80,0,294.86,301.47,0.0,0.0,0.000,684290.9,684290.9,11693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631431,2157472.00
06/28/2017 02:30,2,0.000,ALERT,211.70,298.47,60.007,1498631403,"274151322000083","219011344069620",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,997893.4,997893.4,11598,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631433,2157473.00
06/28/2017 02:30,2,0.000,ALERT,212.38,298.17,60.012,1498631403,"274151322000076","219011344069620",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,1064643.0,1064643.0,11600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631435,2157474.00
06/28/2017 02:30,2,0.000,ALERT,212.38,299.67,60.007,1498631403,"201051344000868","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,745540.7,745540.7,11678,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631436,2157475.00
06/28/2017 02:30,2,0.000,ALERT,211.48,299.07,59.991,1498631403,"274151322000095","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,1054378.7,1054378.7,11612,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631438,2157476.00
06/28/2017 02:30,2,0.000,ALERT,212.61,299.67,59.991,1498631403,"201051344000988","219011344069620",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,656576.7,656576.7,11663,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631440,2157477.00
06/28/2017 02:30,2,0.000,ALERT,212.61,299.67,59.991,1498631403,"201051344001025","219011344069620",0.00,17.50,0,295.16,302.37,0.0,0.0,0.000,752356.7,752356.7,11680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631442,2157478.00
06/28/2017 02:30,2,0.000,ALERT,212.16,299.07,59.991,1498631403,"201051344000458","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,757179.8,757179.8,11653,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631444,2157479.00
06/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1498631403,"201051344000853","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,758133.3,758133.3,11665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631446,2157480.00
06/28/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1498631403,"201051344000685","219011344069620",0.00,18.00,0,295.16,302.07,0.0,0.0,0.000,752284.8,752284.8,11693,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631447,2157481.00
06/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1498631403,"201051344000917","219011344069620",0.00,19.00,0,293.96,301.47,0.0,0.0,0.000,748927.0,748927.0,11681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631449,2157482.00
06/28/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1498631403,"201051344001145","219011344069620",0.00,17.80,0,295.76,302.68,0.0,0.0,0.000,756920.9,756920.9,11672,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631451,2157483.00
06/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1498631403,"201051344000651","219011344069620",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,745612.4,745612.4,11669,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631453,2157484.00
06/28/2017 02:30,2,0.000,ALERT,211.03,298.17,59.981,1498631403,"274151322000088","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,957073.5,957073.5,11599,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631455,2157485.00
06/28/2017 02:30,2,0.000,ALERT,212.16,297.26,59.981,1498631403,"274151322000068","219011344069620",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,829683.6,829683.6,11901,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631456,2157486.00
06/28/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1498631403,"201051344001135","219011344069620",0.00,17.80,0,295.46,302.37,0.0,0.0,0.000,741033.7,741033.7,11658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631458,2157487.00
06/28/2017 02:30,2,0.000,ALERT,212.16,300.27,59.996,1498631403,"201051344000594","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,760139.6,760139.6,11661,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631460,2157488.00
06/28/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1498631403,"201051344001203","219011344069620",0.00,18.00,0,295.46,303.58,0.0,0.0,0.000,750537.8,750537.8,11700,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631462,2157489.00
06/28/2017 02:30,2,0.000,ALERT,211.48,298.47,59.975,1498631403,"274151322000054","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,974004.8,974004.8,11580,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631463,2157490.00
06/28/2017 02:30,2,0.000,ALERT,212.83,299.37,60.018,1498631403,"201051344000867","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,744345.0,744345.0,11695,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631465,2157491.00
06/28/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1498631403,"201051344001093","219011344069620",0.00,18.70,0,295.16,301.77,0.0,0.0,0.000,748825.1,748825.1,11688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631467,2157492.00
06/28/2017 02:30,2,0.000,ALERT,212.61,299.67,59.981,1498631403,"201051344000900","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,765914.9,765914.9,11675,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631469,2157493.00
06/28/2017 02:30,2,0.000,ALERT,212.83,299.07,59.981,1498631403,"201051344000648","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,753959.0,753959.0,11663,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631471,2157494.00
06/28/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1498631403,"201051344000569","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,768038.3,768038.3,11641,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631472,2157495.00
06/28/2017 02:30,2,0.000,ALERT,212.38,299.67,60.023,1498631403,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,758594.4,758594.4,11666,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631474,2157496.00
06/28/2017 02:30,2,0.000,ALERT,212.61,299.37,59.996,1498631403,"201051344001158","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,743476.1,743476.1,11672,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631476,2157497.00
06/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1498631403,"201051344000576","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,758047.0,758047.0,11671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498631478,2157498.00
06/28/2017 02:30,2,0.000,ALERT,211.70,298.17,59.970,1498631403,"274151322000087","219011344069620",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,947852.5,947852.5,11765,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498631480,2157499.00
06/28/2017 02:45,2,0.000,ALERT,213.51,300.27,59.986,1498632303,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,756986.0,756986.0,11656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632305,2157500.00
06/28/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1498632303,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,969725.9,969725.9,11588,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632307,2157501.00
06/28/2017 02:45,2,0.000,ALERT,213.51,299.97,59.991,1498632303,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,743718.9,743718.9,11706,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632309,2157502.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1498632303,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,747111.9,747111.9,11677,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632310,2157503.00
06/28/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1498632303,"201051344000646","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,742311.7,742311.7,11673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632312,2157504.00
06/28/2017 02:45,2,0.000,ALERT,211.70,297.87,59.986,1498632303,"274151322000052","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1008062.8,1008062.8,11598,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632314,2157505.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.57,59.991,1498632303,"201051344000585","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,754976.7,754976.7,11672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632316,2157506.00
06/28/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1498632303,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,746916.5,746916.5,11688,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632318,2157507.00
06/28/2017 02:45,2,0.000,ALERT,213.29,301.17,59.981,1498632303,"201051344000582","219011344069620",0.00,17.80,0,299.37,302.37,0.0,0.0,0.000,736309.4,736309.4,11660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632319,2157508.00
06/28/2017 02:45,2,0.000,ALERT,212.61,300.57,59.991,1498632303,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,755731.7,755731.7,11682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632321,2157509.00
06/28/2017 02:45,2,0.000,ALERT,212.16,297.87,59.986,1498632303,"274151322000094","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,829133.2,829133.2,11887,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632323,2157510.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.87,59.954,1498632303,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,765232.3,765232.3,11665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632325,2157511.00
06/28/2017 02:45,2,0.000,ALERT,212.83,301.17,59.991,1498632303,"201051344000890","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,749757.7,749757.7,11679,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632327,2157512.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1498632303,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,752337.8,752337.8,11666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632328,2157513.00
06/28/2017 02:45,2,0.000,ALERT,213.06,299.97,60.007,1498632303,"201051344000417","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,684290.9,684290.9,11695,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632330,2157514.00
06/28/2017 02:45,2,0.000,ALERT,211.93,299.37,60.007,1498632303,"274151322000083","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,997893.4,997893.4,11600,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632332,2157515.00
06/28/2017 02:45,2,0.000,ALERT,212.61,298.47,59.970,1498632303,"274151322000076","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1064643.0,1064643.0,11602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632334,2157516.00
06/28/2017 02:45,2,0.000,ALERT,212.83,301.17,59.954,1498632303,"201051344000868","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,745540.7,745540.7,11680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632336,2157517.00
06/28/2017 02:45,2,0.000,ALERT,212.16,299.97,59.986,1498632303,"274151322000095","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1054378.7,1054378.7,11614,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632337,2157518.00
06/28/2017 02:45,2,0.000,ALERT,212.83,300.27,60.018,1498632303,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,656576.7,656576.7,11665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632339,2157519.00
06/28/2017 02:45,2,0.000,ALERT,212.83,299.67,59.981,1498632303,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,752356.7,752356.7,11682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632341,2157520.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.87,59.986,1498632303,"201051344000458","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,757179.8,757179.8,11655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632343,2157521.00
06/28/2017 02:45,2,0.000,ALERT,213.74,300.57,59.986,1498632303,"201051344000853","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,758133.3,758133.3,11667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632345,2157522.00
06/28/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1498632303,"201051344000685","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,752284.8,752284.8,11695,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632346,2157523.00
06/28/2017 02:45,2,0.000,ALERT,213.06,299.97,60.034,1498632303,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,748927.0,748927.0,11683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632348,2157524.00
06/28/2017 02:45,2,0.000,ALERT,213.29,300.87,59.991,1498632303,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,756920.9,756920.9,11674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632350,2157525.00
06/28/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1498632303,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,745612.4,745612.4,11671,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632352,2157526.00
06/28/2017 02:45,2,0.000,ALERT,211.70,298.77,60.002,1498632303,"274151322000088","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,957073.5,957073.5,11601,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632354,2157527.00
06/28/2017 02:45,2,0.000,ALERT,212.83,297.87,59.981,1498632303,"274151322000068","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,829683.6,829683.6,11903,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632356,2157528.00
06/28/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1498632303,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,741033.7,741033.7,11660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632358,2157529.00
06/28/2017 02:45,2,0.000,ALERT,212.61,301.17,59.996,1498632303,"201051344000594","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,760139.6,760139.6,11663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632359,2157530.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.27,59.996,1498632303,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,750537.8,750537.8,11702,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632361,2157531.00
06/28/2017 02:45,2,0.000,ALERT,211.93,298.47,59.986,1498632303,"274151322000054","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,974004.8,974004.8,11582,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632363,2157532.00
06/28/2017 02:45,2,0.000,ALERT,213.29,299.97,59.981,1498632303,"201051344000867","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,744345.0,744345.0,11697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632365,2157533.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.27,60.023,1498632303,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,748825.1,748825.1,11690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632367,2157534.00
06/28/2017 02:45,2,0.000,ALERT,212.83,300.57,59.986,1498632303,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,765914.9,765914.9,11677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498632368,2157535.00
06/28/2017 02:45,2,0.000,ALERT,213.29,299.67,59.986,1498632303,"201051344000648","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,753959.0,753959.0,11665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632371,2157536.00
06/28/2017 02:45,2,0.000,ALERT,213.06,301.17,59.975,1498632303,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,768038.3,768038.3,11643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632373,2157537.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.57,59.991,1498632303,"201051344000983","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,758594.4,758594.4,11668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632375,2157538.00
06/28/2017 02:45,2,0.000,ALERT,213.06,300.57,60.034,1498632303,"201051344001158","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,743476.1,743476.1,11674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632376,2157539.00
06/28/2017 02:45,2,0.000,ALERT,213.51,300.87,59.986,1498632303,"201051344000576","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,758047.0,758047.0,11673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632378,2157540.00
06/28/2017 02:45,2,0.000,ALERT,211.93,298.77,59.981,1498632303,"274151322000087","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,947852.5,947852.5,11767,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498632380,2157541.00
06/28/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1498633203,"201051344000645","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,756986.0,756986.0,11658,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633205,2157542.00
06/28/2017 03:00,2,0.000,ALERT,211.93,298.47,59.954,1498633203,"274151322000085","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,969725.9,969725.9,11590,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633207,2157543.00
06/28/2017 03:00,2,0.000,ALERT,213.74,299.97,59.959,1498633203,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,743718.9,743718.9,11708,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633208,2157544.00
06/28/2017 03:00,2,0.000,ALERT,213.29,299.97,59.944,1498633203,"201051344000469","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,747111.9,747111.9,11679,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633210,2157545.00
06/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1498633203,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,742311.7,742311.7,11675,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633212,2157546.00
06/28/2017 03:00,2,0.000,ALERT,211.70,298.17,59.944,1498633203,"274151322000052","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1008062.8,1008062.8,11600,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633214,2157547.00
06/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.965,1498633203,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,754976.7,754976.7,11674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633216,2157548.00
06/28/2017 03:00,2,0.000,ALERT,213.06,300.57,59.959,1498633203,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,746916.5,746916.5,11690,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633218,2157549.00
06/28/2017 03:00,2,0.000,ALERT,213.74,300.87,59.933,1498633203,"201051344000582","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,736309.4,736309.4,11662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633220,2157550.00
06/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.981,1498633203,"201051344000955","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,755731.7,755731.7,11684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633221,2157551.00
06/28/2017 03:00,2,0.000,ALERT,211.93,297.57,59.954,1498633203,"274151322000094","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,829133.2,829133.2,11889,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633223,2157552.00
06/28/2017 03:00,2,0.000,ALERT,213.06,300.87,59.965,1498633203,"201051344000579","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,765232.3,765232.3,11667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633225,2157553.00
06/28/2017 03:00,2,0.000,ALERT,213.06,300.87,59.938,1498633203,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,749757.7,749757.7,11681,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633227,2157554.00
06/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.938,1498633203,"201051344000438","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,752337.8,752337.8,11668,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633229,2157555.00
06/28/2017 03:00,2,0.000,ALERT,213.29,299.67,59.938,1498633203,"201051344000417","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,684290.9,684290.9,11697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633230,2157556.00
06/28/2017 03:00,2,0.000,ALERT,212.16,299.37,59.959,1498633203,"274151322000083","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,997893.4,997893.4,11602,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633232,2157557.00
06/28/2017 03:00,2,0.000,ALERT,212.61,298.47,59.949,1498633203,"274151322000076","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1064643.0,1064643.0,11604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633234,2157558.00
06/28/2017 03:00,2,0.000,ALERT,213.06,300.87,59.970,1498633203,"201051344000868","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,745540.7,745540.7,11682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633236,2157559.00
06/28/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1498633203,"274151322000095","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1054378.7,1054378.7,11616,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633238,2157560.00
06/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1498633203,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,656576.7,656576.7,11667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633239,2157561.00
06/28/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1498633203,"201051344001025","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,752356.7,752356.7,11684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633241,2157562.00
06/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1498633203,"201051344000458","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,757179.8,757179.8,11657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633243,2157563.00
06/28/2017 03:00,2,0.000,ALERT,213.74,300.27,59.965,1498633203,"201051344000853","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,758133.3,758133.3,11669,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633245,2157564.00
06/28/2017 03:00,2,0.000,ALERT,213.51,299.97,59.996,1498633203,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,752284.8,752284.8,11697,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633247,2157565.00
06/28/2017 03:00,2,0.000,ALERT,213.29,299.67,59.965,1498633203,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,748927.0,748927.0,11685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633248,2157566.00
06/28/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1498633203,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,756920.9,756920.9,11676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633250,2157567.00
06/28/2017 03:00,2,0.000,ALERT,213.29,299.67,59.922,1498633203,"201051344000651","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,745612.4,745612.4,11673,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633252,2157568.00
06/28/2017 03:00,2,0.000,ALERT,211.70,298.77,59.959,1498633203,"274151322000088","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,957073.5,957073.5,11603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633254,2157569.00
06/28/2017 03:00,2,0.000,ALERT,212.61,297.57,59.959,1498633203,"274151322000068","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,829683.6,829683.6,11905,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633256,2157570.00
06/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1498633203,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,741033.7,741033.7,11662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633257,2157571.00
06/28/2017 03:00,2,0.000,ALERT,213.06,301.17,59.986,1498633203,"201051344000594","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,760139.6,760139.6,11665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633259,2157572.00
06/28/2017 03:00,2,0.000,ALERT,213.51,300.27,59.954,1498633203,"201051344001203","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,750537.8,750537.8,11704,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633261,2157573.00
06/28/2017 03:00,2,0.000,ALERT,212.16,299.07,59.959,1498633203,"274151322000054","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,974004.8,974004.8,11584,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633263,2157574.00
06/28/2017 03:00,2,0.000,ALERT,213.51,300.27,59.959,1498633203,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,744345.0,744345.0,11699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633265,2157575.00
06/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.965,1498633203,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,748825.1,748825.1,11692,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633266,2157576.00
06/28/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1498633203,"201051344000900","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,765914.9,765914.9,11679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633268,2157577.00
06/28/2017 03:00,2,0.000,ALERT,213.51,300.27,59.965,1498633203,"201051344000648","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,753959.0,753959.0,11667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633270,2157578.00
06/28/2017 03:00,2,0.000,ALERT,213.06,300.87,59.970,1498633203,"201051344000569","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,768038.3,768038.3,11645,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633272,2157579.00
06/28/2017 03:00,2,0.000,ALERT,213.29,300.57,59.996,1498633203,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,758594.4,758594.4,11670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498633274,2157580.00
06/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.965,1498633203,"201051344001158","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,743476.1,743476.1,11676,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633275,2157581.00
06/28/2017 03:00,2,0.000,ALERT,213.74,300.87,59.970,1498633203,"201051344000576","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,758047.0,758047.0,11675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633277,2157582.00
06/28/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1498633203,"274151322000087","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,947852.5,947852.5,11769,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498633279,2157583.00
06/28/2017 03:15,2,0.000,ALERT,212.61,299.67,60.012,1498634103,"201051344000645","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,756986.0,756986.0,11660,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634105,2157584.00
06/28/2017 03:15,2,0.000,ALERT,211.25,297.26,60.002,1498634103,"274151322000085","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,969725.9,969725.9,11592,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634107,2157585.00
06/28/2017 03:15,2,0.000,ALERT,212.83,299.37,60.002,1498634103,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,743718.9,743718.9,11710,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634109,2157586.00
06/28/2017 03:15,2,0.000,ALERT,212.38,299.37,60.007,1498634103,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,747111.9,747111.9,11681,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634111,2157587.00
06/28/2017 03:15,2,0.000,ALERT,211.93,299.07,60.002,1498634103,"201051344000646","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,742311.7,742311.7,11677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634113,2157588.00
06/28/2017 03:15,2,0.000,ALERT,210.35,297.26,60.002,1498634103,"274151322000052","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1008062.8,1008062.8,11602,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634114,2157589.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.07,60.007,1498634103,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,754976.7,754976.7,11676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634116,2157590.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.37,60.007,1498634103,"201051344001230","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,746916.5,746916.5,11692,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634118,2157591.00
06/28/2017 03:15,2,0.000,ALERT,212.61,299.97,60.034,1498634103,"201051344000582","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,736309.4,736309.4,11664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634120,2157592.00
06/28/2017 03:15,2,0.000,ALERT,211.70,298.77,60.002,1498634103,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,755731.7,755731.7,11686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634122,2157593.00
06/28/2017 03:15,2,0.000,ALERT,211.03,296.96,60.002,1498634103,"274151322000094","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,829133.2,829133.2,11891,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634123,2157594.00
06/28/2017 03:15,2,0.000,ALERT,211.93,299.67,60.002,1498634103,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,765232.3,765232.3,11669,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634125,2157595.00
06/28/2017 03:15,2,0.000,ALERT,211.93,299.37,60.007,1498634103,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,749757.7,749757.7,11683,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634127,2157596.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.07,60.012,1498634103,"201051344000438","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,752337.8,752337.8,11670,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634129,2157597.00
06/28/2017 03:15,2,0.000,ALERT,212.16,298.47,60.002,1498634103,"201051344000417","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,684290.9,684290.9,11699,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634131,2157598.00
06/28/2017 03:15,2,0.000,ALERT,211.03,297.57,59.986,1498634103,"274151322000083","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,997893.4,997893.4,11604,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634132,2157599.00
06/28/2017 03:15,2,0.000,ALERT,211.48,297.57,59.996,1498634103,"274151322000076","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1064643.0,1064643.0,11606,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634134,2157600.00
06/28/2017 03:15,2,0.000,ALERT,211.93,299.67,59.996,1498634103,"201051344000868","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,745540.7,745540.7,11684,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634136,2157601.00
06/28/2017 03:15,2,0.000,ALERT,211.03,298.17,59.991,1498634103,"274151322000095","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1054378.7,1054378.7,11618,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634138,2157602.00
06/28/2017 03:15,2,0.000,ALERT,211.93,299.37,59.991,1498634103,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,656576.7,656576.7,11669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634140,2157603.00
06/28/2017 03:15,2,0.000,ALERT,211.93,298.17,59.996,1498634103,"201051344001025","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,752356.7,752356.7,11686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634142,2157604.00
06/28/2017 03:15,2,0.000,ALERT,211.93,299.37,60.002,1498634103,"201051344000458","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,757179.8,757179.8,11659,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634143,2157605.00
06/28/2017 03:15,2,0.000,ALERT,212.61,299.37,60.007,1498634103,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,758133.3,758133.3,11671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634145,2157606.00
06/28/2017 03:15,2,0.000,ALERT,212.38,299.07,60.023,1498634103,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,752284.8,752284.8,11699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634147,2157607.00
06/28/2017 03:15,2,0.000,ALERT,212.16,298.47,59.991,1498634103,"201051344000917","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,748927.0,748927.0,11687,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634149,2157608.00
06/28/2017 03:15,2,0.000,ALERT,212.38,299.37,59.996,1498634103,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,756920.9,756920.9,11678,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634150,2157609.00
06/28/2017 03:15,2,0.000,ALERT,212.16,298.17,60.034,1498634103,"201051344000651","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,745612.4,745612.4,11675,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634152,2157610.00
06/28/2017 03:15,2,0.000,ALERT,210.80,297.26,59.996,1498634103,"274151322000088","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,957073.5,957073.5,11605,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634154,2157611.00
06/28/2017 03:15,2,0.000,ALERT,211.70,296.66,59.996,1498634103,"274151322000068","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,829683.6,829683.6,11907,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634156,2157612.00
06/28/2017 03:15,2,0.000,ALERT,211.70,298.77,59.991,1498634103,"201051344001135","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,741033.7,741033.7,11664,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634158,2157613.00
