ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 03:15,2,0.000,ALERT,211.93,300.27,59.991,1498634103,"201051344000594","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,760139.6,760139.6,11667,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634159,2157614.00
06/28/2017 03:15,2,0.000,ALERT,212.38,298.77,60.002,1498634103,"201051344001203","219011344069620",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,750537.8,750537.8,11706,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634161,2157615.00
06/28/2017 03:15,2,0.000,ALERT,211.25,297.87,60.007,1498634103,"274151322000054","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,974004.8,974004.8,11586,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634163,2157616.00
06/28/2017 03:15,2,0.000,ALERT,212.38,299.37,60.002,1498634103,"201051344000867","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,744345.0,744345.0,11701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634165,2157617.00
06/28/2017 03:15,2,0.000,ALERT,212.16,298.77,59.996,1498634103,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,748825.1,748825.1,11694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634167,2157618.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.67,60.002,1498634103,"201051344000900","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,765914.9,765914.9,11681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634168,2157619.00
06/28/2017 03:15,2,0.000,ALERT,212.38,299.07,60.002,1498634103,"201051344000648","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,753959.0,753959.0,11669,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634170,2157620.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.97,60.002,1498634103,"201051344000569","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,768038.3,768038.3,11647,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634172,2157621.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.97,59.996,1498634103,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,758594.4,758594.4,11672,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634174,2157622.00
06/28/2017 03:15,2,0.000,ALERT,212.16,299.07,60.002,1498634103,"201051344001158","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,743476.1,743476.1,11678,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498634176,2157623.00
06/28/2017 03:15,2,0.000,ALERT,212.61,299.97,60.007,1498634103,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,758047.0,758047.0,11677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634177,2157624.00
06/28/2017 03:15,2,0.000,ALERT,211.25,296.36,60.002,1498634103,"274151322000087","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,947852.5,947852.5,11771,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498634179,2157625.00
06/28/2017 03:30,2,0.000,ALERT,212.61,299.07,59.975,1498635003,"201051344000645","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,756986.0,756986.0,11662,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635005,2157626.00
06/28/2017 03:30,2,0.000,ALERT,211.25,297.26,59.933,1498635003,"274151322000085","219011344069620",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,969725.9,969725.9,11594,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635007,2157627.00
06/28/2017 03:30,2,0.000,ALERT,212.61,299.07,59.981,1498635003,"201051344000633","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,743718.9,743718.9,11712,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635009,2157628.00
06/28/2017 03:30,2,0.000,ALERT,212.38,299.07,59.986,1498635003,"201051344000469","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,747111.9,747111.9,11683,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635010,2157629.00
06/28/2017 03:30,2,0.000,ALERT,211.70,299.07,59.981,1498635003,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,742311.7,742311.7,11679,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635012,2157630.00
06/28/2017 03:30,2,0.000,ALERT,210.80,297.26,59.975,1498635003,"274151322000052","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1008062.8,1008062.8,11604,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635014,2157631.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.37,59.981,1498635003,"201051344000585","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,754976.7,754976.7,11678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635016,2157632.00
06/28/2017 03:30,2,0.000,ALERT,211.93,299.37,59.991,1498635003,"201051344001230","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,746916.5,746916.5,11694,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635017,2157633.00
06/28/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1498635003,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,736309.4,736309.4,11666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635019,2157634.00
06/28/2017 03:30,2,0.000,ALERT,211.70,299.07,59.975,1498635003,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,755731.7,755731.7,11688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635021,2157635.00
06/28/2017 03:30,2,0.000,ALERT,211.25,296.96,59.970,1498635003,"274151322000094","219011344069620",0.00,18.00,0,295.46,298.47,0.0,0.0,0.000,829133.2,829133.2,11893,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635023,2157636.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.97,59.975,1498635003,"201051344000579","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,765232.3,765232.3,11671,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635025,2157637.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1498635003,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,749757.7,749757.7,11685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635026,2157638.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1498635003,"201051344000438","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,752337.8,752337.8,11672,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635028,2157639.00
06/28/2017 03:30,2,0.000,ALERT,212.16,298.47,59.975,1498635003,"201051344000417","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,684290.9,684290.9,11701,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635030,2157640.00
06/28/2017 03:30,2,0.000,ALERT,211.25,298.17,59.970,1498635003,"274151322000083","219011344069620",0.00,18.00,0,296.36,299.37,0.0,0.0,0.000,997893.4,997893.4,11606,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635032,2157641.00
06/28/2017 03:30,2,0.000,ALERT,211.70,296.96,59.959,1498635003,"274151322000076","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1064643.0,1064643.0,11608,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635034,2157642.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.97,60.007,1498635003,"201051344000868","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,745540.7,745540.7,11686,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635036,2157643.00
06/28/2017 03:30,2,0.000,ALERT,211.25,298.47,59.970,1498635003,"274151322000095","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,1054378.7,1054378.7,11620,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635037,2157644.00
06/28/2017 03:30,2,0.000,ALERT,211.93,299.37,59.970,1498635003,"201051344000988","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,656576.7,656576.7,11671,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635039,2157645.00
06/28/2017 03:30,2,0.000,ALERT,211.93,298.17,59.954,1498635003,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,752356.7,752356.7,11688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635041,2157646.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.37,59.965,1498635003,"201051344000458","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,757179.8,757179.8,11661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635043,2157647.00
06/28/2017 03:30,2,0.000,ALERT,212.83,299.37,59.928,1498635003,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,758133.3,758133.3,11673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635045,2157648.00
06/28/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1498635003,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,752284.8,752284.8,11701,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635047,2157649.00
06/28/2017 03:30,2,0.000,ALERT,212.38,298.77,59.917,1498635003,"201051344000917","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,748927.0,748927.0,11689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635048,2157650.00
06/28/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1498635003,"201051344001145","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,756920.9,756920.9,11680,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635050,2157651.00
06/28/2017 03:30,2,0.000,ALERT,212.38,298.17,59.965,1498635003,"201051344000651","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,745612.4,745612.4,11677,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635052,2157652.00
06/28/2017 03:30,2,0.000,ALERT,210.57,296.96,59.917,1498635003,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,957073.5,957073.5,11607,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635054,2157653.00
06/28/2017 03:30,2,0.000,ALERT,211.70,296.66,59.944,1498635003,"274151322000068","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,829683.6,829683.6,11909,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635055,2157654.00
06/28/2017 03:30,2,0.000,ALERT,211.93,298.77,59.917,1498635003,"201051344001135","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,741033.7,741033.7,11666,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635057,2157655.00
06/28/2017 03:30,2,0.000,ALERT,211.93,299.67,59.954,1498635003,"201051344000594","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,760139.6,760139.6,11669,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635059,2157656.00
06/28/2017 03:30,2,0.000,ALERT,212.38,298.77,59.917,1498635003,"201051344001203","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,750537.8,750537.8,11708,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635061,2157657.00
06/28/2017 03:30,2,0.000,ALERT,211.03,297.57,59.954,1498635003,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,974004.8,974004.8,11588,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635063,2157658.00
06/28/2017 03:30,2,0.000,ALERT,212.38,299.07,59.986,1498635003,"201051344000867","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,744345.0,744345.0,11703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635064,2157659.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.07,59.959,1498635003,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,748825.1,748825.1,11696,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635066,2157660.00
06/28/2017 03:30,2,0.000,ALERT,211.93,299.07,59.970,1498635003,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,765914.9,765914.9,11683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635068,2157661.00
06/28/2017 03:30,2,0.000,ALERT,212.38,298.47,59.959,1498635003,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,753959.0,753959.0,11671,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635070,2157662.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.67,59.944,1498635003,"201051344000569","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,768038.3,768038.3,11649,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635072,2157663.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.67,59.991,1498635003,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,758594.4,758594.4,11674,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635074,2157664.00
06/28/2017 03:30,2,0.000,ALERT,212.16,299.07,59.959,1498635003,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,743476.1,743476.1,11680,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635075,2157665.00
06/28/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1498635003,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,758047.0,758047.0,11679,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635077,2157666.00
06/28/2017 03:30,2,0.000,ALERT,211.25,296.36,59.954,1498635003,"274151322000087","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,947852.5,947852.5,11773,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635079,2157667.00
06/28/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1498635903,"201051344000645","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,756986.0,756986.0,11664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635905,2157668.00
06/28/2017 03:45,2,0.000,ALERT,211.25,297.26,59.959,1498635903,"274151322000085","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,969725.9,969725.9,11596,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635907,2157669.00
06/28/2017 03:45,2,0.000,ALERT,212.83,299.07,59.965,1498635903,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,743718.9,743718.9,11714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635909,2157670.00
06/28/2017 03:45,2,0.000,ALERT,212.16,299.37,59.970,1498635903,"201051344000469","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,747111.9,747111.9,11685,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635911,2157671.00
06/28/2017 03:45,2,0.000,ALERT,211.70,298.77,59.986,1498635903,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,742311.7,742311.7,11681,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635913,2157672.00
06/28/2017 03:45,2,0.000,ALERT,211.03,297.26,59.917,1498635903,"274151322000052","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1008062.8,1008062.8,11606,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635914,2157673.00
06/28/2017 03:45,2,0.000,ALERT,212.38,299.07,59.965,1498635903,"201051344000585","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,754976.7,754976.7,11680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635916,2157674.00
06/28/2017 03:45,2,0.000,ALERT,211.93,299.07,59.965,1498635903,"201051344001230","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,746916.5,746916.5,11696,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635918,2157675.00
06/28/2017 03:45,2,0.000,ALERT,212.61,299.67,59.970,1498635903,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,736309.4,736309.4,11668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635920,2157676.00
06/28/2017 03:45,2,0.000,ALERT,211.70,298.77,59.959,1498635903,"201051344000955","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,755731.7,755731.7,11690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635922,2157677.00
06/28/2017 03:45,2,0.000,ALERT,211.25,296.96,59.975,1498635903,"274151322000094","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,829133.2,829133.2,11895,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635923,2157678.00
06/28/2017 03:45,2,0.000,ALERT,212.16,300.27,59.986,1498635903,"201051344000579","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,765232.3,765232.3,11673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635925,2157679.00
06/28/2017 03:45,2,0.000,ALERT,211.93,299.37,59.959,1498635903,"201051344000890","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,749757.7,749757.7,11687,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635927,2157680.00
06/28/2017 03:45,2,0.000,ALERT,211.93,298.77,59.965,1498635903,"201051344000438","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,752337.8,752337.8,11674,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635929,2157681.00
06/28/2017 03:45,2,0.000,ALERT,212.16,298.47,59.965,1498635903,"201051344000417","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,684290.9,684290.9,11703,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635930,2157682.00
06/28/2017 03:45,2,0.000,ALERT,211.25,297.87,59.954,1498635903,"274151322000083","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,997893.4,997893.4,11608,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635932,2157683.00
06/28/2017 03:45,2,0.000,ALERT,211.70,297.87,59.965,1498635903,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1064643.0,1064643.0,11610,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635934,2157684.00
06/28/2017 03:45,2,0.000,ALERT,212.16,300.27,60.018,1498635903,"201051344000868","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,745540.7,745540.7,11688,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635936,2157685.00
06/28/2017 03:45,2,0.000,ALERT,211.25,298.77,59.965,1498635903,"274151322000095","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1054378.7,1054378.7,11622,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635938,2157686.00
06/28/2017 03:45,2,0.000,ALERT,212.16,299.67,59.938,1498635903,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,656576.7,656576.7,11673,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635940,2157687.00
06/28/2017 03:45,2,0.000,ALERT,211.93,298.17,59.970,1498635903,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,752356.7,752356.7,11690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635941,2157688.00
06/28/2017 03:45,2,0.000,ALERT,212.16,299.67,59.970,1498635903,"201051344000458","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,757179.8,757179.8,11663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635943,2157689.00
06/28/2017 03:45,2,0.000,ALERT,212.83,299.67,59.970,1498635903,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,758133.3,758133.3,11675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635945,2157690.00
06/28/2017 03:45,2,0.000,ALERT,212.38,298.77,59.970,1498635903,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,752284.8,752284.8,11703,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635947,2157691.00
06/28/2017 03:45,2,0.000,ALERT,212.16,298.47,59.917,1498635903,"201051344000917","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,748927.0,748927.0,11691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635949,2157692.00
06/28/2017 03:45,2,0.000,ALERT,212.38,299.37,60.002,1498635903,"201051344001145","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,756920.9,756920.9,11682,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635950,2157693.00
06/28/2017 03:45,2,0.000,ALERT,212.16,298.47,60.018,1498635903,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,745612.4,745612.4,11679,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635952,2157694.00
06/28/2017 03:45,2,0.000,ALERT,211.03,297.87,59.970,1498635903,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,957073.5,957073.5,11609,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635954,2157695.00
06/28/2017 03:45,2,0.000,ALERT,211.93,297.26,59.959,1498635903,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.17,0.0,0.0,0.000,829683.6,829683.6,11911,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635956,2157696.00
06/28/2017 03:45,2,0.000,ALERT,211.70,299.07,59.954,1498635903,"201051344001135","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,741033.7,741033.7,11668,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635958,2157697.00
06/28/2017 03:45,2,0.000,ALERT,212.16,300.27,59.965,1498635903,"201051344000594","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,760139.6,760139.6,11671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635959,2157698.00
06/28/2017 03:45,2,0.000,ALERT,212.38,299.07,59.965,1498635903,"201051344001203","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,750537.8,750537.8,11710,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635961,2157699.00
06/28/2017 03:45,2,0.000,ALERT,211.25,298.17,59.970,1498635903,"274151322000054","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,974004.8,974004.8,11590,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635963,2157700.00
06/28/2017 03:45,2,0.000,ALERT,212.61,299.67,59.959,1498635903,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,744345.0,744345.0,11705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635965,2157701.00
06/28/2017 03:45,2,0.000,ALERT,212.16,299.07,59.970,1498635903,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,748825.1,748825.1,11698,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635966,2157702.00
06/28/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1498635903,"201051344000900","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,765914.9,765914.9,11685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635968,2157703.00
06/28/2017 03:45,2,0.000,ALERT,212.61,299.37,59.975,1498635903,"201051344000648","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,753959.0,753959.0,11673,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635970,2157704.00
06/28/2017 03:45,2,0.000,ALERT,212.38,300.27,59.975,1498635903,"201051344000569","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,768038.3,768038.3,11651,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635972,2157705.00
06/28/2017 03:45,2,0.000,ALERT,212.38,299.97,59.975,1498635903,"201051344000983","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,758594.4,758594.4,11676,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635974,2157706.00
06/28/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1498635903,"201051344001158","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,743476.1,743476.1,11682,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498635975,2157707.00
06/28/2017 03:45,2,0.000,ALERT,212.83,300.27,59.975,1498635903,"201051344000576","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,758047.0,758047.0,11681,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635977,2157708.00
06/28/2017 03:45,2,0.000,ALERT,211.25,297.57,59.965,1498635903,"274151322000087","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,947852.5,947852.5,11775,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498635979,2157709.00
06/28/2017 04:00,2,0.000,ALERT,212.61,299.07,60.023,1498636803,"201051344000645","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,756986.0,756986.0,11666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636805,2157710.00
06/28/2017 04:00,2,0.000,ALERT,211.25,297.87,59.991,1498636803,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,969725.9,969725.9,11598,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636807,2157711.00
06/28/2017 04:00,2,0.000,ALERT,212.61,298.77,59.996,1498636803,"201051344000633","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,743718.9,743718.9,11716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636809,2157712.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.07,60.002,1498636803,"201051344000469","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,747111.9,747111.9,11687,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636810,2157713.00
06/28/2017 04:00,2,0.000,ALERT,211.93,298.77,59.954,1498636803,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,742311.7,742311.7,11683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636812,2157714.00
06/28/2017 04:00,2,0.000,ALERT,211.25,297.57,60.018,1498636803,"274151322000052","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1008062.8,1008062.8,11608,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636814,2157715.00
06/28/2017 04:00,2,0.000,ALERT,212.38,298.77,60.002,1498636803,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,754976.7,754976.7,11682,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636816,2157716.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.37,60.002,1498636803,"201051344001230","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,746916.5,746916.5,11698,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636818,2157717.00
06/28/2017 04:00,2,0.000,ALERT,212.61,299.67,59.991,1498636803,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,736309.4,736309.4,11670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636819,2157718.00
06/28/2017 04:00,2,0.000,ALERT,211.70,298.77,59.975,1498636803,"201051344000955","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,755731.7,755731.7,11692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636821,2157719.00
06/28/2017 04:00,2,0.000,ALERT,211.48,297.87,59.996,1498636803,"274151322000094","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,829133.2,829133.2,11897,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636823,2157720.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.97,59.996,1498636803,"201051344000579","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,765232.3,765232.3,11675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636825,2157721.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.37,60.002,1498636803,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,749757.7,749757.7,11689,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636826,2157722.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.07,60.007,1498636803,"201051344000438","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,752337.8,752337.8,11676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636828,2157723.00
06/28/2017 04:00,2,0.000,ALERT,212.61,298.47,59.996,1498636803,"201051344000417","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,684290.9,684290.9,11705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636830,2157724.00
06/28/2017 04:00,2,0.000,ALERT,211.48,298.47,59.986,1498636803,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,997893.4,997893.4,11610,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636832,2157725.00
06/28/2017 04:00,2,0.000,ALERT,211.93,298.17,59.975,1498636803,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1064643.0,1064643.0,11612,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636834,2157726.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.97,59.991,1498636803,"201051344000868","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,745540.7,745540.7,11690,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636836,2157727.00
06/28/2017 04:00,2,0.000,ALERT,211.48,299.37,59.981,1498636803,"274151322000095","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1054378.7,1054378.7,11624,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636838,2157728.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1498636803,"201051344000988","219011344069620",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,656576.7,656576.7,11675,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636840,2157729.00
06/28/2017 04:00,2,0.000,ALERT,212.16,298.47,59.981,1498636803,"201051344001025","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,752356.7,752356.7,11692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636842,2157730.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1498636803,"201051344000458","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,757179.8,757179.8,11665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636843,2157731.00
06/28/2017 04:00,2,0.000,ALERT,212.83,299.07,59.996,1498636803,"201051344000853","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,758133.3,758133.3,11677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636845,2157732.00
06/28/2017 04:00,2,0.000,ALERT,212.61,299.07,59.986,1498636803,"201051344000685","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,752284.8,752284.8,11705,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636847,2157733.00
06/28/2017 04:00,2,0.000,ALERT,212.38,298.47,59.991,1498636803,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,748927.0,748927.0,11693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636849,2157734.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.07,59.933,1498636803,"201051344001145","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,756920.9,756920.9,11684,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636851,2157735.00
06/28/2017 04:00,2,0.000,ALERT,212.38,298.17,59.986,1498636803,"201051344000651","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,745612.4,745612.4,11681,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636852,2157736.00
06/28/2017 04:00,2,0.000,ALERT,211.03,297.87,59.986,1498636803,"274151322000088","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,957073.5,957073.5,11611,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636854,2157737.00
06/28/2017 04:00,2,0.000,ALERT,211.93,297.26,59.981,1498636803,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,829683.6,829683.6,11913,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636856,2157738.00
06/28/2017 04:00,2,0.000,ALERT,211.93,298.77,59.981,1498636803,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,741033.7,741033.7,11670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636858,2157739.00
06/28/2017 04:00,2,0.000,ALERT,211.93,299.97,59.981,1498636803,"201051344000594","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,760139.6,760139.6,11673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636859,2157740.00
06/28/2017 04:00,2,0.000,ALERT,212.38,298.77,59.975,1498636803,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,750537.8,750537.8,11712,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636861,2157741.00
06/28/2017 04:00,2,0.000,ALERT,211.25,298.77,60.007,1498636803,"274151322000054","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,974004.8,974004.8,11592,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498636863,2157742.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.07,60.007,1498636803,"201051344000867","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,744345.0,744345.0,11707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636865,2157743.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1498636803,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,748825.1,748825.1,11700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636867,2157744.00
06/28/2017 04:00,2,0.000,ALERT,212.16,299.37,59.949,1498636803,"201051344000900","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,765914.9,765914.9,11687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636868,2157745.00
06/28/2017 04:00,2,0.000,ALERT,212.38,298.77,59.965,1498636803,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,753959.0,753959.0,11675,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636870,2157746.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.97,59.949,1498636803,"201051344000569","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,768038.3,768038.3,11653,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636872,2157747.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.67,59.928,1498636803,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,758594.4,758594.4,11678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636874,2157748.00
06/28/2017 04:00,2,0.000,ALERT,212.38,299.07,59.949,1498636803,"201051344001158","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,743476.1,743476.1,11684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636876,2157749.00
06/28/2017 04:00,2,0.000,ALERT,212.83,299.67,59.975,1498636803,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,758047.0,758047.0,11683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636878,2157750.00
06/28/2017 04:00,2,0.000,ALERT,211.70,297.57,59.965,1498636803,"274151322000087","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,947852.5,947852.5,11777,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498636879,2157751.00
06/28/2017 04:15,2,0.000,ALERT,212.38,297.87,59.996,1498637703,"201051344000645","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,756986.0,756986.0,11668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637705,2157752.00
06/28/2017 04:15,2,0.000,ALERT,211.48,296.66,59.991,1498637703,"274151322000085","219011344069620",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,969725.9,969725.9,11600,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637707,2157753.00
06/28/2017 04:15,2,0.000,ALERT,212.61,297.87,59.996,1498637703,"201051344000633","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,743718.9,743718.9,11718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637709,2157754.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.17,59.996,1498637703,"201051344000469","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,747111.9,747111.9,11689,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637711,2157755.00
06/28/2017 04:15,2,0.000,ALERT,211.70,298.47,60.002,1498637703,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,742311.7,742311.7,11685,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637713,2157756.00
06/28/2017 04:15,2,0.000,ALERT,211.03,296.66,60.018,1498637703,"274151322000052","219011344069620",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,1008062.8,1008062.8,11610,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637714,2157757.00
