ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 04:15,2,0.000,ALERT,212.16,298.77,60.002,1498637703,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,754976.7,754976.7,11684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637716,2157758.00
06/28/2017 04:15,2,0.000,ALERT,211.93,299.07,59.991,1498637703,"201051344001230","219011344069620",0.00,16.70,0,297.57,300.57,0.0,0.0,0.000,746916.5,746916.5,11700,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637718,2157759.00
06/28/2017 04:15,2,0.000,ALERT,212.38,299.67,59.949,1498637703,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,736309.4,736309.4,11672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637720,2157760.00
06/28/2017 04:15,2,0.000,ALERT,211.70,299.07,59.959,1498637703,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,755731.7,755731.7,11694,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637722,2157761.00
06/28/2017 04:15,2,0.000,ALERT,211.25,296.36,59.996,1498637703,"274151322000094","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,829133.2,829133.2,11899,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637723,2157762.00
06/28/2017 04:15,2,0.000,ALERT,211.93,298.77,59.996,1498637703,"201051344000579","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,765232.3,765232.3,11677,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637725,2157763.00
06/28/2017 04:15,2,0.000,ALERT,211.70,299.37,59.965,1498637703,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,749757.7,749757.7,11691,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637727,2157764.00
06/28/2017 04:15,2,0.000,ALERT,212.16,299.07,59.970,1498637703,"201051344000438","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,752337.8,752337.8,11678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637729,2157765.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.47,60.028,1498637703,"201051344000417","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,684290.9,684290.9,11707,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637731,2157766.00
06/28/2017 04:15,2,0.000,ALERT,211.25,296.66,60.007,1498637703,"274151322000083","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,997893.4,997893.4,11612,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637733,2157767.00
06/28/2017 04:15,2,0.000,ALERT,211.70,297.26,59.991,1498637703,"274151322000076","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,1064643.0,1064643.0,11614,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637734,2157768.00
06/28/2017 04:15,2,0.000,ALERT,212.16,299.07,60.028,1498637703,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,745540.7,745540.7,11692,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637736,2157769.00
06/28/2017 04:15,2,0.000,ALERT,210.80,297.26,60.034,1498637703,"274151322000095","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1054378.7,1054378.7,11626,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637738,2157770.00
06/28/2017 04:15,2,0.000,ALERT,211.93,298.17,59.991,1498637703,"201051344000988","219011344069620",0.00,17.00,0,294.26,300.87,0.0,0.0,0.000,656576.7,656576.7,11677,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637740,2157771.00
06/28/2017 04:15,2,0.000,ALERT,211.93,298.17,59.991,1498637703,"201051344001025","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,752356.7,752356.7,11694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637742,2157772.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.77,59.991,1498637703,"201051344000458","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,757179.8,757179.8,11667,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637743,2157773.00
06/28/2017 04:15,2,0.000,ALERT,212.61,298.17,59.970,1498637703,"201051344000853","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,758133.3,758133.3,11679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637745,2157774.00
06/28/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1498637703,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,752284.8,752284.8,11707,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637747,2157775.00
06/28/2017 04:15,2,0.000,ALERT,211.93,298.47,59.996,1498637703,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,748927.0,748927.0,11695,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637749,2157776.00
06/28/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1498637703,"201051344001145","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,756920.9,756920.9,11686,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637751,2157777.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.47,59.996,1498637703,"201051344000651","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,745612.4,745612.4,11683,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637753,2157778.00
06/28/2017 04:15,2,0.000,ALERT,210.57,296.96,59.975,1498637703,"274151322000088","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,957073.5,957073.5,11613,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637754,2157779.00
06/28/2017 04:15,2,0.000,ALERT,211.70,296.06,59.959,1498637703,"274151322000068","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,829683.6,829683.6,11915,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637756,2157780.00
06/28/2017 04:15,2,0.000,ALERT,211.70,298.77,59.965,1498637703,"201051344001135","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,741033.7,741033.7,11672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637758,2157781.00
06/28/2017 04:15,2,0.000,ALERT,211.70,299.07,59.981,1498637703,"201051344000594","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,760139.6,760139.6,11675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637760,2157782.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.77,59.986,1498637703,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,750537.8,750537.8,11714,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637762,2157783.00
06/28/2017 04:15,2,0.000,ALERT,210.80,296.66,59.970,1498637703,"274151322000054","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,974004.8,974004.8,11594,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637764,2157784.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.17,60.018,1498637703,"201051344000867","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,744345.0,744345.0,11709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637765,2157785.00
06/28/2017 04:15,2,0.000,ALERT,211.93,299.07,59.975,1498637703,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,748825.1,748825.1,11702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637767,2157786.00
06/28/2017 04:15,2,0.000,ALERT,211.93,298.47,59.970,1498637703,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,765914.9,765914.9,11689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637769,2157787.00
06/28/2017 04:15,2,0.000,ALERT,212.16,297.57,59.975,1498637703,"201051344000648","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,753959.0,753959.0,11677,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637771,2157788.00
06/28/2017 04:15,2,0.000,ALERT,211.93,298.77,59.991,1498637703,"201051344000569","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,768038.3,768038.3,11655,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637773,2157789.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.47,59.970,1498637703,"201051344000983","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,758594.4,758594.4,11680,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637774,2157790.00
06/28/2017 04:15,2,0.000,ALERT,212.16,298.17,59.970,1498637703,"201051344001158","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,743476.1,743476.1,11686,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498637776,2157791.00
06/28/2017 04:15,2,0.000,ALERT,212.38,298.77,59.975,1498637703,"201051344000576","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,758047.0,758047.0,11685,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637778,2157792.00
06/28/2017 04:15,2,0.000,ALERT,211.25,295.76,59.970,1498637703,"274151322000087","219011344069620",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,947852.5,947852.5,11779,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498637780,2157793.00
06/28/2017 04:30,2,0.000,ALERT,212.61,298.47,59.996,1498638604,"201051344000645","219011344069620",0.00,16.30,0,296.06,303.88,0.0,0.0,0.000,756986.0,756986.0,11670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638606,2157794.00
06/28/2017 04:30,2,0.000,ALERT,211.25,296.36,59.981,1498638604,"274151322000085","219011344069620",0.00,17.30,0,294.86,303.28,0.0,0.0,0.000,969725.9,969725.9,11602,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638608,2157795.00
06/28/2017 04:30,2,0.000,ALERT,212.83,298.17,59.986,1498638604,"201051344000633","219011344069620",0.00,15.80,0,294.56,303.58,0.0,0.0,0.000,743718.9,743718.9,11720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638610,2157796.00
06/28/2017 04:30,2,0.000,ALERT,212.16,298.17,59.944,1498638604,"201051344000469","219011344069620",0.00,15.30,0,295.46,303.58,0.0,0.0,0.000,747111.9,747111.9,11691,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638612,2157797.00
06/28/2017 04:30,2,0.000,ALERT,211.70,298.47,59.986,1498638604,"201051344000646","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,742311.7,742311.7,11687,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638614,2157798.00
06/28/2017 04:30,2,0.000,ALERT,210.80,296.66,59.986,1498638604,"274151322000052","219011344069620",0.00,17.30,0,294.56,302.98,0.0,0.0,0.000,1008062.8,1008062.8,11612,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638615,2157799.00
06/28/2017 04:30,2,0.000,ALERT,212.16,298.77,59.986,1498638604,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,754976.7,754976.7,11686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638617,2157800.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.77,59.986,1498638604,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,746916.5,746916.5,11702,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638619,2157801.00
06/28/2017 04:30,2,0.000,ALERT,212.38,299.37,59.938,1498638604,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,736309.4,736309.4,11674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638621,2157802.00
06/28/2017 04:30,2,0.000,ALERT,211.70,298.77,59.986,1498638604,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,755731.7,755731.7,11696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638623,2157803.00
06/28/2017 04:30,2,0.000,ALERT,211.25,296.36,59.986,1498638604,"274151322000094","219011344069620",0.00,17.00,0,294.56,302.68,0.0,0.0,0.000,829133.2,829133.2,11901,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638625,2157804.00
06/28/2017 04:30,2,0.000,ALERT,212.16,298.77,60.028,1498638604,"201051344000579","219011344069620",0.00,16.00,0,296.96,304.18,0.0,0.0,0.000,765232.3,765232.3,11679,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638626,2157805.00
06/28/2017 04:30,2,0.000,ALERT,211.70,299.07,59.970,1498638604,"201051344000890","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,749757.7,749757.7,11693,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638628,2157806.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.47,59.986,1498638604,"201051344000438","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,752337.8,752337.8,11680,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638630,2157807.00
06/28/2017 04:30,2,0.000,ALERT,212.16,298.17,59.965,1498638604,"201051344000417","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,684290.9,684290.9,11709,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638632,2157808.00
06/28/2017 04:30,2,0.000,ALERT,211.25,297.26,59.991,1498638604,"274151322000083","219011344069620",0.00,17.00,0,295.16,303.58,0.0,0.0,0.000,997893.4,997893.4,11614,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638633,2157809.00
06/28/2017 04:30,2,0.000,ALERT,211.93,296.66,59.970,1498638604,"274151322000076","219011344069620",0.00,17.30,0,294.86,303.28,0.0,0.0,0.000,1064643.0,1064643.0,11616,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638635,2157810.00
06/28/2017 04:30,2,0.000,ALERT,212.16,299.07,59.949,1498638604,"201051344000868","219011344069620",0.00,16.00,0,296.96,304.78,0.0,0.0,0.000,745540.7,745540.7,11694,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638637,2157811.00
06/28/2017 04:30,2,0.000,ALERT,211.25,297.87,59.981,1498638604,"274151322000095","219011344069620",0.00,16.70,0,296.06,304.18,0.0,0.0,0.000,1054378.7,1054378.7,11628,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638639,2157812.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.47,59.991,1498638604,"201051344000988","219011344069620",0.00,16.00,0,294.26,303.88,0.0,0.0,0.000,656576.7,656576.7,11679,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638641,2157813.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.17,59.954,1498638604,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,752356.7,752356.7,11696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638643,2157814.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.47,60.002,1498638604,"201051344000458","219011344069620",0.00,16.70,0,296.66,303.88,0.0,0.0,0.000,757179.8,757179.8,11669,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638645,2157815.00
06/28/2017 04:30,2,0.000,ALERT,212.61,298.17,60.034,1498638604,"201051344000853","219011344069620",0.00,15.80,0,296.36,303.58,0.0,0.0,0.000,758133.3,758133.3,11681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638646,2157816.00
06/28/2017 04:30,2,0.000,ALERT,212.16,298.47,60.034,1498638604,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,752284.8,752284.8,11709,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638648,2157817.00
06/28/2017 04:30,2,0.000,ALERT,211.93,297.87,59.996,1498638604,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,748927.0,748927.0,11697,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638650,2157818.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.77,60.002,1498638604,"201051344001145","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,756920.9,756920.9,11688,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638652,2157819.00
06/28/2017 04:30,2,0.000,ALERT,211.93,297.87,59.996,1498638604,"201051344000651","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,745612.4,745612.4,11685,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638654,2157820.00
06/28/2017 04:30,2,0.000,ALERT,210.80,296.66,59.981,1498638604,"274151322000088","219011344069620",0.00,17.30,0,294.86,302.68,0.0,0.0,0.000,957073.5,957073.5,11615,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638655,2157821.00
06/28/2017 04:30,2,0.000,ALERT,211.70,295.76,60.007,1498638604,"274151322000068","219011344069620",0.00,17.80,0,294.26,302.07,0.0,0.0,0.000,829683.6,829683.6,11917,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638657,2157822.00
06/28/2017 04:30,2,0.000,ALERT,211.48,298.47,59.981,1498638604,"201051344001135","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,741033.7,741033.7,11674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638659,2157823.00
06/28/2017 04:30,2,0.000,ALERT,211.48,298.47,59.944,1498638604,"201051344000594","219011344069620",0.00,16.30,0,296.36,305.08,0.0,0.0,0.000,760139.6,760139.6,11677,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638661,2157824.00
06/28/2017 04:30,2,0.000,ALERT,211.93,297.87,59.975,1498638604,"201051344001203","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,750537.8,750537.8,11716,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638662,2157825.00
06/28/2017 04:30,2,0.000,ALERT,211.03,297.26,59.981,1498638604,"274151322000054","219011344069620",0.00,17.80,0,294.86,303.28,0.0,0.0,0.000,974004.8,974004.8,11596,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638664,2157826.00
06/28/2017 04:30,2,0.000,ALERT,212.16,297.57,60.007,1498638604,"201051344000867","219011344069620",0.00,16.70,0,296.06,303.88,0.0,0.0,0.000,744345.0,744345.0,11711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638666,2157827.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.47,59.975,1498638604,"201051344001093","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,748825.1,748825.1,11704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638668,2157828.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.17,59.986,1498638604,"201051344000900","219011344069620",0.00,15.80,0,296.06,304.18,0.0,0.0,0.000,765914.9,765914.9,11691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638670,2157829.00
06/28/2017 04:30,2,0.000,ALERT,212.16,297.26,59.954,1498638604,"201051344000648","219011344069620",0.00,15.50,0,296.06,303.58,0.0,0.0,0.000,753959.0,753959.0,11679,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638671,2157830.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.47,59.970,1498638604,"201051344000569","219011344069620",0.00,16.00,0,297.26,304.18,0.0,0.0,0.000,768038.3,768038.3,11657,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638673,2157831.00
06/28/2017 04:30,2,0.000,ALERT,211.93,298.17,59.970,1498638604,"201051344000983","219011344069620",0.00,16.00,0,296.96,303.88,0.0,0.0,0.000,758594.4,758594.4,11682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638675,2157832.00
06/28/2017 04:30,2,0.000,ALERT,211.93,297.57,59.970,1498638604,"201051344001158","219011344069620",0.00,15.50,0,295.76,303.58,0.0,0.0,0.000,743476.1,743476.1,11688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498638677,2157833.00
06/28/2017 04:30,2,0.000,ALERT,212.38,298.47,59.975,1498638604,"201051344000576","219011344069620",0.00,15.80,0,296.66,304.18,0.0,0.0,0.000,758047.0,758047.0,11687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638679,2157834.00
06/28/2017 04:30,2,0.000,ALERT,211.25,296.06,59.965,1498638604,"274151322000087","219011344069620",0.00,17.80,0,294.56,302.68,0.0,0.0,0.000,947852.5,947852.5,11781,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498638681,2157835.00
06/28/2017 04:45,2,0.000,ALERT,212.83,298.77,59.959,1498639503,"201051344000645","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,756986.0,756986.0,11672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639505,2157836.00
06/28/2017 04:45,2,0.000,ALERT,211.48,296.96,59.996,1498639503,"274151322000085","219011344069620",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,969725.9,969725.9,11604,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639507,2157837.00
06/28/2017 04:45,2,0.000,ALERT,212.83,298.47,59.975,1498639503,"201051344000633","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,743718.9,743718.9,11722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639509,2157838.00
06/28/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1498639503,"201051344000469","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,747111.9,747111.9,11693,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639510,2157839.00
06/28/2017 04:45,2,0.000,ALERT,211.70,298.17,60.018,1498639503,"201051344000646","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,742311.7,742311.7,11689,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639512,2157840.00
06/28/2017 04:45,2,0.000,ALERT,211.25,297.26,59.949,1498639503,"274151322000052","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1008062.8,1008062.8,11614,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639514,2157841.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.47,59.975,1498639503,"201051344000585","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,754976.7,754976.7,11688,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639516,2157842.00
06/28/2017 04:45,2,0.000,ALERT,211.93,298.47,59.975,1498639503,"201051344001230","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,746916.5,746916.5,11704,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639518,2157843.00
06/28/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1498639503,"201051344000582","219011344069620",0.00,15.50,0,297.57,300.57,0.0,0.0,0.000,736309.4,736309.4,11676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639519,2157844.00
06/28/2017 04:45,2,0.000,ALERT,211.70,298.47,59.981,1498639503,"201051344000955","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,755731.7,755731.7,11698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639521,2157845.00
06/28/2017 04:45,2,0.000,ALERT,211.48,296.36,59.970,1498639503,"274151322000094","219011344069620",0.00,16.30,0,294.56,297.87,0.0,0.0,0.000,829133.2,829133.2,11903,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639523,2157846.00
06/28/2017 04:45,2,0.000,ALERT,212.16,299.07,59.975,1498639503,"201051344000579","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,765232.3,765232.3,11681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639525,2157847.00
06/28/2017 04:45,2,0.000,ALERT,211.93,298.77,59.991,1498639503,"201051344000890","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,749757.7,749757.7,11695,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639527,2157848.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.17,59.975,1498639503,"201051344000438","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,752337.8,752337.8,11682,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639528,2157849.00
06/28/2017 04:45,2,0.000,ALERT,212.16,297.87,59.981,1498639503,"201051344000417","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,684290.9,684290.9,11711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639530,2157850.00
06/28/2017 04:45,2,0.000,ALERT,211.25,297.87,59.996,1498639503,"274151322000083","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,997893.4,997893.4,11616,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639532,2157851.00
06/28/2017 04:45,2,0.000,ALERT,211.93,296.66,59.970,1498639503,"274151322000076","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1064643.0,1064643.0,11618,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639534,2157852.00
06/28/2017 04:45,2,0.000,ALERT,212.16,299.37,59.996,1498639503,"201051344000868","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,745540.7,745540.7,11696,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639536,2157853.00
06/28/2017 04:45,2,0.000,ALERT,211.48,297.87,59.970,1498639503,"274151322000095","219011344069620",0.00,16.00,0,296.36,299.37,0.0,0.0,0.000,1054378.7,1054378.7,11630,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639537,2157854.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.47,59.986,1498639503,"201051344000988","219011344069620",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,656576.7,656576.7,11681,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639539,2157855.00
06/28/2017 04:45,2,0.000,ALERT,211.93,297.57,59.970,1498639503,"201051344001025","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,752356.7,752356.7,11698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639541,2157856.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.77,60.007,1498639503,"201051344000458","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,757179.8,757179.8,11671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639543,2157857.00
06/28/2017 04:45,2,0.000,ALERT,212.83,298.77,59.981,1498639503,"201051344000853","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,758133.3,758133.3,11683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639545,2157858.00
06/28/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1498639503,"201051344000685","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,752284.8,752284.8,11711,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639547,2157859.00
06/28/2017 04:45,2,0.000,ALERT,212.16,297.87,59.975,1498639503,"201051344000917","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,748927.0,748927.0,11699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639548,2157860.00
06/28/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1498639503,"201051344001145","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,756920.9,756920.9,11690,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639550,2157861.00
06/28/2017 04:45,2,0.000,ALERT,212.16,297.57,59.986,1498639503,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,745612.4,745612.4,11687,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639552,2157862.00
06/28/2017 04:45,2,0.000,ALERT,211.25,296.96,59.981,1498639503,"274151322000088","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,957073.5,957073.5,11617,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639554,2157863.00
06/28/2017 04:45,2,0.000,ALERT,211.93,296.36,59.981,1498639503,"274151322000068","219011344069620",0.00,17.30,0,294.26,297.57,0.0,0.0,0.000,829683.6,829683.6,11919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639556,2157864.00
06/28/2017 04:45,2,0.000,ALERT,211.70,298.17,59.981,1498639503,"201051344001135","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,741033.7,741033.7,11676,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639558,2157865.00
06/28/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1498639503,"201051344000594","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,760139.6,760139.6,11679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639559,2157866.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.17,59.986,1498639503,"201051344001203","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,750537.8,750537.8,11718,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639561,2157867.00
06/28/2017 04:45,2,0.000,ALERT,211.25,297.26,59.965,1498639503,"274151322000054","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,974004.8,974004.8,11598,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639563,2157868.00
06/28/2017 04:45,2,0.000,ALERT,212.38,298.77,59.991,1498639503,"201051344000867","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,744345.0,744345.0,11713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639565,2157869.00
06/28/2017 04:45,2,0.000,ALERT,211.93,298.17,59.986,1498639503,"201051344001093","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,748825.1,748825.1,11706,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498639567,2157870.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.77,59.970,1498639503,"201051344000900","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,765914.9,765914.9,11693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639568,2157871.00
06/28/2017 04:45,2,0.000,ALERT,212.38,298.47,59.996,1498639503,"201051344000648","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,753959.0,753959.0,11681,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639570,2157872.00
06/28/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1498639503,"201051344000569","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,768038.3,768038.3,11659,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639572,2157873.00
06/28/2017 04:45,2,0.000,ALERT,212.16,299.07,59.949,1498639503,"201051344000983","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,758594.4,758594.4,11684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639574,2157874.00
06/28/2017 04:45,2,0.000,ALERT,212.16,298.47,59.965,1498639503,"201051344001158","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,743476.1,743476.1,11690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639576,2157875.00
06/28/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1498639503,"201051344000576","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,758047.0,758047.0,11689,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639577,2157876.00
06/28/2017 04:45,2,0.000,ALERT,211.48,296.66,59.949,1498639503,"274151322000087","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,947852.5,947852.5,11783,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498639579,2157877.00
06/28/2017 05:00,2,0.000,ALERT,212.16,298.17,60.002,1498640403,"201051344000645","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,756986.0,756986.0,11674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640405,2157878.00
06/28/2017 05:00,2,0.000,ALERT,211.03,297.26,60.002,1498640403,"274151322000085","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,969725.9,969725.9,11606,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640407,2157879.00
06/28/2017 05:00,2,0.000,ALERT,212.38,298.17,60.039,1498640403,"201051344000633","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,743718.9,743718.9,11724,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640409,2157880.00
06/28/2017 05:00,2,0.000,ALERT,211.93,298.47,59.965,1498640403,"201051344000469","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,747111.9,747111.9,11695,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640410,2157881.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.47,60.028,1498640403,"201051344000646","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,742311.7,742311.7,11691,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640412,2157882.00
06/28/2017 05:00,2,0.000,ALERT,210.80,296.66,60.002,1498640403,"274151322000052","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1008062.8,1008062.8,11616,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640414,2157883.00
06/28/2017 05:00,2,0.000,ALERT,212.16,298.77,60.007,1498640403,"201051344000585","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,754976.7,754976.7,11690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640416,2157884.00
06/28/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1498640403,"201051344001230","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,746916.5,746916.5,11706,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640417,2157885.00
06/28/2017 05:00,2,0.000,ALERT,212.38,299.37,59.991,1498640403,"201051344000582","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,736309.4,736309.4,11678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640419,2157886.00
06/28/2017 05:00,2,0.000,ALERT,211.48,298.47,59.965,1498640403,"201051344000955","219011344069620",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,755731.7,755731.7,11700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640421,2157887.00
06/28/2017 05:00,2,0.000,ALERT,211.03,296.96,60.007,1498640403,"274151322000094","219011344069620",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,829133.2,829133.2,11905,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640423,2157888.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.77,59.996,1498640403,"201051344000579","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,765232.3,765232.3,11683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640425,2157889.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.77,59.975,1498640403,"201051344000890","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,749757.7,749757.7,11697,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640427,2157890.00
06/28/2017 05:00,2,0.000,ALERT,211.93,298.47,59.991,1498640403,"201051344000438","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,752337.8,752337.8,11684,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640428,2157891.00
06/28/2017 05:00,2,0.000,ALERT,212.16,297.87,59.959,1498640403,"201051344000417","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,684290.9,684290.9,11713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640430,2157892.00
06/28/2017 05:00,2,0.000,ALERT,210.80,297.26,59.954,1498640403,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,997893.4,997893.4,11618,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640432,2157893.00
06/28/2017 05:00,2,0.000,ALERT,211.48,296.66,59.986,1498640403,"274151322000076","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1064643.0,1064643.0,11620,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640434,2157894.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.77,59.991,1498640403,"201051344000868","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,745540.7,745540.7,11698,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640436,2157895.00
06/28/2017 05:00,2,0.000,ALERT,210.80,297.87,59.954,1498640403,"274151322000095","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,1054378.7,1054378.7,11632,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640438,2157896.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.47,59.986,1498640403,"201051344000988","219011344069620",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,656576.7,656576.7,11683,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640440,2157897.00
06/28/2017 05:00,2,0.000,ALERT,211.70,297.87,59.991,1498640403,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,752356.7,752356.7,11700,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640441,2157898.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.17,60.034,1498640403,"201051344000458","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,757179.8,757179.8,11673,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640443,2157899.00
06/28/2017 05:00,2,0.000,ALERT,212.38,298.17,59.986,1498640403,"201051344000853","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,758133.3,758133.3,11685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640445,2157900.00
06/28/2017 05:00,2,0.000,ALERT,212.16,298.47,59.991,1498640403,"201051344000685","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,752284.8,752284.8,11713,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640447,2157901.00
