ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 05:00,2,0.000,ALERT,211.93,297.87,59.986,1498640403,"201051344000917","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,748927.0,748927.0,11701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640449,2157902.00
06/28/2017 05:00,2,0.000,ALERT,212.16,298.77,60.023,1498640403,"201051344001145","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,756920.9,756920.9,11692,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640450,2157903.00
06/28/2017 05:00,2,0.000,ALERT,211.93,297.87,59.970,1498640403,"201051344000651","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,745612.4,745612.4,11689,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640452,2157904.00
06/28/2017 05:00,2,0.000,ALERT,210.57,296.66,59.975,1498640403,"274151322000088","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,957073.5,957073.5,11619,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640454,2157905.00
06/28/2017 05:00,2,0.000,ALERT,211.70,296.06,59.981,1498640403,"274151322000068","219011344069620",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,829683.6,829683.6,11921,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640456,2157906.00
06/28/2017 05:00,2,0.000,ALERT,211.48,298.17,59.981,1498640403,"201051344001135","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,741033.7,741033.7,11678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640458,2157907.00
06/28/2017 05:00,2,0.000,ALERT,211.48,298.77,59.970,1498640403,"201051344000594","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,760139.6,760139.6,11681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640459,2157908.00
06/28/2017 05:00,2,0.000,ALERT,211.93,298.17,59.986,1498640403,"201051344001203","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,750537.8,750537.8,11720,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640461,2157909.00
06/28/2017 05:00,2,0.000,ALERT,210.57,296.66,59.981,1498640403,"274151322000054","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,974004.8,974004.8,11600,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640463,2157910.00
06/28/2017 05:00,2,0.000,ALERT,211.93,297.57,59.996,1498640403,"201051344000867","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,744345.0,744345.0,11715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640465,2157911.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.47,59.965,1498640403,"201051344001093","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,748825.1,748825.1,11708,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640467,2157912.00
06/28/2017 05:00,2,0.000,ALERT,211.48,298.17,59.975,1498640403,"201051344000900","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,765914.9,765914.9,11695,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640469,2157913.00
06/28/2017 05:00,2,0.000,ALERT,211.70,297.57,59.970,1498640403,"201051344000648","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,753959.0,753959.0,11683,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640471,2157914.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.47,59.954,1498640403,"201051344000569","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,768038.3,768038.3,11661,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640472,2157915.00
06/28/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1498640403,"201051344000983","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,758594.4,758594.4,11686,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498640474,2157916.00
06/28/2017 05:00,2,0.000,ALERT,211.70,297.87,59.959,1498640403,"201051344001158","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,743476.1,743476.1,11692,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640476,2157917.00
06/28/2017 05:00,2,0.000,ALERT,212.16,298.77,59.970,1498640403,"201051344000576","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,758047.0,758047.0,11691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640478,2157918.00
06/28/2017 05:00,2,0.000,ALERT,211.03,296.06,59.959,1498640403,"274151322000087","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,947852.5,947852.5,11785,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498640480,2157919.00
06/28/2017 05:15,2,0.000,ALERT,211.70,297.57,59.986,1498641303,"201051344000645","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,756986.0,756986.0,11676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641305,2157920.00
06/28/2017 05:15,2,0.000,ALERT,210.80,296.66,59.959,1498641303,"274151322000085","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,969725.9,969725.9,11608,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641307,2157921.00
06/28/2017 05:15,2,0.000,ALERT,211.93,297.57,59.970,1498641303,"201051344000633","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,743718.9,743718.9,11726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641309,2157922.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.981,1498641303,"201051344000469","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,747111.9,747111.9,11697,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641310,2157923.00
06/28/2017 05:15,2,0.000,ALERT,211.03,297.87,59.970,1498641303,"201051344000646","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,742311.7,742311.7,11693,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641312,2157924.00
06/28/2017 05:15,2,0.000,ALERT,210.57,296.96,59.975,1498641303,"274151322000052","219011344069620",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,1008062.8,1008062.8,11618,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641314,2157925.00
06/28/2017 05:15,2,0.000,ALERT,211.48,298.17,59.928,1498641303,"201051344000585","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,754976.7,754976.7,11692,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641316,2157926.00
06/28/2017 05:15,2,0.000,ALERT,211.48,298.17,59.970,1498641303,"201051344001230","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,746916.5,746916.5,11708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641318,2157927.00
06/28/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1498641303,"201051344000582","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,736309.4,736309.4,11680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641320,2157928.00
06/28/2017 05:15,2,0.000,ALERT,211.03,297.87,59.965,1498641303,"201051344000955","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,755731.7,755731.7,11702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641322,2157929.00
06/28/2017 05:15,2,0.000,ALERT,210.80,296.36,59.944,1498641303,"274151322000094","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,829133.2,829133.2,11907,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641323,2157930.00
06/28/2017 05:15,2,0.000,ALERT,211.48,298.17,59.954,1498641303,"201051344000579","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,765232.3,765232.3,11685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641325,2157931.00
06/28/2017 05:15,2,0.000,ALERT,211.25,298.47,59.991,1498641303,"201051344000890","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,749757.7,749757.7,11699,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641327,2157932.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.970,1498641303,"201051344000438","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,752337.8,752337.8,11686,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641329,2157933.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.57,59.959,1498641303,"201051344000417","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,684290.9,684290.9,11715,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641331,2157934.00
06/28/2017 05:15,2,0.000,ALERT,210.80,296.96,59.959,1498641303,"274151322000083","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,997893.4,997893.4,11620,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641332,2157935.00
06/28/2017 05:15,2,0.000,ALERT,211.25,296.36,59.981,1498641303,"274151322000076","219011344069620",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,1064643.0,1064643.0,11622,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641334,2157936.00
06/28/2017 05:15,2,0.000,ALERT,211.48,298.47,59.959,1498641303,"201051344000868","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,745540.7,745540.7,11700,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641336,2157937.00
06/28/2017 05:15,2,0.000,ALERT,210.57,297.57,59.959,1498641303,"274151322000095","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,1054378.7,1054378.7,11634,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641338,2157938.00
06/28/2017 05:15,2,0.000,ALERT,211.25,297.87,60.002,1498641303,"201051344000988","219011344069620",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,656576.7,656576.7,11685,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641340,2157939.00
06/28/2017 05:15,2,0.000,ALERT,211.25,297.26,59.907,1498641303,"201051344001025","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,752356.7,752356.7,11702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641341,2157940.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.949,1498641303,"201051344000458","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,757179.8,757179.8,11675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641343,2157941.00
06/28/2017 05:15,2,0.000,ALERT,211.93,297.57,59.954,1498641303,"201051344000853","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,758133.3,758133.3,11687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641345,2157942.00
06/28/2017 05:15,2,0.000,ALERT,211.70,297.87,59.954,1498641303,"201051344000685","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,752284.8,752284.8,11715,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641347,2157943.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.57,59.986,1498641303,"201051344000917","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,748927.0,748927.0,11703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641349,2157944.00
06/28/2017 05:15,2,0.000,ALERT,211.93,298.47,59.954,1498641303,"201051344001145","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,756920.9,756920.9,11694,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641350,2157945.00
06/28/2017 05:15,2,0.000,ALERT,211.70,297.57,59.954,1498641303,"201051344000651","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,745612.4,745612.4,11691,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641352,2157946.00
06/28/2017 05:15,2,0.000,ALERT,210.35,296.06,59.922,1498641303,"274151322000088","219011344069620",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,957073.5,957073.5,11621,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641354,2157947.00
06/28/2017 05:15,2,0.000,ALERT,211.48,296.06,59.944,1498641303,"274151322000068","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,829683.6,829683.6,11923,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641356,2157948.00
06/28/2017 05:15,2,0.000,ALERT,211.03,297.87,59.954,1498641303,"201051344001135","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,741033.7,741033.7,11680,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641358,2157949.00
06/28/2017 05:15,2,0.000,ALERT,211.03,298.47,59.907,1498641303,"201051344000594","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,760139.6,760139.6,11683,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641360,2157950.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.965,1498641303,"201051344001203","219011344069620",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,750537.8,750537.8,11722,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641361,2157951.00
06/28/2017 05:15,2,0.000,ALERT,210.57,296.66,59.933,1498641303,"274151322000054","219011344069620",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,974004.8,974004.8,11602,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641363,2157952.00
06/28/2017 05:15,2,0.000,ALERT,211.70,297.57,59.959,1498641303,"201051344000867","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,744345.0,744345.0,11717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641365,2157953.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.949,1498641303,"201051344001093","219011344069620",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,748825.1,748825.1,11710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641367,2157954.00
06/28/2017 05:15,2,0.000,ALERT,211.25,298.17,59.949,1498641303,"201051344000900","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,765914.9,765914.9,11697,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641369,2157955.00
06/28/2017 05:15,2,0.000,ALERT,211.70,297.26,59.949,1498641303,"201051344000648","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,753959.0,753959.0,11685,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641371,2157956.00
06/28/2017 05:15,2,0.000,ALERT,211.48,298.47,59.949,1498641303,"201051344000569","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,768038.3,768038.3,11663,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641372,2157957.00
06/28/2017 05:15,2,0.000,ALERT,211.48,298.17,59.959,1498641303,"201051344000983","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,758594.4,758594.4,11688,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641374,2157958.00
06/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.965,1498641303,"201051344001158","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,743476.1,743476.1,11694,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641376,2157959.00
06/28/2017 05:15,2,0.000,ALERT,211.93,298.47,59.954,1498641303,"201051344000576","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,758047.0,758047.0,11693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498641378,2157960.00
06/28/2017 05:15,2,0.000,ALERT,210.80,296.36,59.975,1498641303,"274151322000087","219011344069620",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,947852.5,947852.5,11787,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498641380,2157961.00
06/28/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1498642204,"201051344000645","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,756986.0,756986.0,11678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642206,2157962.00
06/28/2017 05:30,2,0.000,ALERT,210.35,296.36,59.954,1498642204,"274151322000085","219011344069620",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,969725.9,969725.9,11610,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642208,2157963.00
06/28/2017 05:30,2,0.000,ALERT,211.70,297.57,59.954,1498642204,"201051344000633","219011344069620",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,743718.9,743718.9,11728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642209,2157964.00
06/28/2017 05:30,2,0.000,ALERT,211.03,297.57,59.938,1498642204,"201051344000469","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,747111.9,747111.9,11699,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642211,2157965.00
06/28/2017 05:30,2,0.000,ALERT,210.57,297.26,59.954,1498642204,"201051344000646","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,742311.7,742311.7,11695,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642213,2157966.00
06/28/2017 05:30,2,0.000,ALERT,210.12,296.96,59.938,1498642204,"274151322000052","219011344069620",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1008062.8,1008062.8,11620,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642215,2157967.00
06/28/2017 05:30,2,0.000,ALERT,211.03,297.57,59.965,1498642204,"201051344000585","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,754976.7,754976.7,11694,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642217,2157968.00
06/28/2017 05:30,2,0.000,ALERT,210.80,297.57,59.949,1498642204,"201051344001230","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,746916.5,746916.5,11710,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642218,2157969.00
06/28/2017 05:30,2,0.000,ALERT,211.25,298.17,59.965,1498642204,"201051344000582","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,736309.4,736309.4,11682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642220,2157970.00
06/28/2017 05:30,2,0.000,ALERT,210.57,297.57,59.975,1498642204,"201051344000955","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,755731.7,755731.7,11704,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642222,2157971.00
06/28/2017 05:30,2,0.000,ALERT,210.35,295.76,59.949,1498642204,"274151322000094","219011344069620",0.00,15.00,0,294.26,297.57,0.0,0.0,0.000,829133.2,829133.2,11909,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642224,2157972.00
06/28/2017 05:30,2,0.000,ALERT,211.25,298.47,59.944,1498642204,"201051344000579","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,765232.3,765232.3,11687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642225,2157973.00
06/28/2017 05:30,2,0.000,ALERT,210.80,297.87,59.928,1498642204,"201051344000890","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,749757.7,749757.7,11701,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642227,2157974.00
06/28/2017 05:30,2,0.000,ALERT,211.03,297.26,59.970,1498642204,"201051344000438","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,752337.8,752337.8,11688,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642229,2157975.00
06/28/2017 05:30,2,0.000,ALERT,211.03,296.66,59.954,1498642204,"201051344000417","219011344069620",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,684290.9,684290.9,11717,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642231,2157976.00
06/28/2017 05:30,2,0.000,ALERT,210.35,296.66,59.986,1498642204,"274151322000083","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,997893.4,997893.4,11622,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642233,2157977.00
06/28/2017 05:30,2,0.000,ALERT,210.80,296.66,59.959,1498642204,"274151322000076","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1064643.0,1064643.0,11624,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642234,2157978.00
06/28/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1498642204,"201051344000868","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,745540.7,745540.7,11702,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642236,2157979.00
06/28/2017 05:30,2,0.000,ALERT,210.35,297.26,59.949,1498642204,"274151322000095","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1054378.7,1054378.7,11636,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642238,2157980.00
06/28/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1498642204,"201051344000988","219011344069620",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,656576.7,656576.7,11687,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642240,2157981.00
06/28/2017 05:30,2,0.000,ALERT,210.80,296.66,59.965,1498642204,"201051344001025","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,752356.7,752356.7,11704,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642242,2157982.00
06/28/2017 05:30,2,0.000,ALERT,211.03,298.17,59.949,1498642204,"201051344000458","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,757179.8,757179.8,11677,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642244,2157983.00
06/28/2017 05:30,2,0.000,ALERT,211.70,297.87,59.965,1498642204,"201051344000853","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,758133.3,758133.3,11689,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642246,2157984.00
06/28/2017 05:30,2,0.000,ALERT,211.25,297.57,59.959,1498642204,"201051344000685","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,752284.8,752284.8,11717,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642247,2157985.00
06/28/2017 05:30,2,0.000,ALERT,211.03,296.96,59.959,1498642204,"201051344000917","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,748927.0,748927.0,11705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642249,2157986.00
06/28/2017 05:30,2,0.000,ALERT,211.25,297.87,59.959,1498642204,"201051344001145","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,756920.9,756920.9,11696,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642251,2157987.00
06/28/2017 05:30,2,0.000,ALERT,211.03,296.66,59.959,1498642204,"201051344000651","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,745612.4,745612.4,11693,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642253,2157988.00
06/28/2017 05:30,2,0.000,ALERT,209.90,296.06,59.944,1498642204,"274151322000088","219011344069620",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,957073.5,957073.5,11623,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642254,2157989.00
06/28/2017 05:30,2,0.000,ALERT,210.80,295.76,59.954,1498642204,"274151322000068","219011344069620",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,829683.6,829683.6,11925,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642256,2157990.00
06/28/2017 05:30,2,0.000,ALERT,210.80,297.57,59.949,1498642204,"201051344001135","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,741033.7,741033.7,11682,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642258,2157991.00
06/28/2017 05:30,2,0.000,ALERT,210.80,298.47,59.954,1498642204,"201051344000594","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,760139.6,760139.6,11685,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642260,2157992.00
06/28/2017 05:30,2,0.000,ALERT,211.25,297.26,59.954,1498642204,"201051344001203","219011344069620",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,750537.8,750537.8,11724,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642262,2157993.00
06/28/2017 05:30,2,0.000,ALERT,211.03,298.47,59.922,1498642204,"274151322000054","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,974004.8,974004.8,11604,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642263,2157994.00
06/28/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1498642204,"201051344000867","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,744345.0,744345.0,11719,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642265,2157995.00
06/28/2017 05:30,2,0.000,ALERT,211.25,297.57,60.002,1498642204,"201051344001093","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,748825.1,748825.1,11712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642267,2157996.00
06/28/2017 05:30,2,0.000,ALERT,211.25,298.47,59.965,1498642204,"201051344000900","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,765914.9,765914.9,11699,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642269,2157997.00
06/28/2017 05:30,2,0.000,ALERT,211.70,297.87,59.959,1498642204,"201051344000648","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,753959.0,753959.0,11687,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642271,2157998.00
06/28/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1498642204,"201051344000569","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,768038.3,768038.3,11665,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642273,2157999.00
06/28/2017 05:30,2,0.000,ALERT,211.48,298.77,60.007,1498642204,"201051344000983","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,758594.4,758594.4,11690,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642274,2158000.00
06/28/2017 05:30,2,0.000,ALERT,211.03,297.57,59.970,1498642204,"201051344001158","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,743476.1,743476.1,11696,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642276,2158001.00
06/28/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1498642204,"201051344000576","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,758047.0,758047.0,11695,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498642278,2158002.00
06/28/2017 05:30,2,0.000,ALERT,211.25,297.87,59.959,1498642204,"274151322000087","219011344069620",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,947852.5,947852.5,11789,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498642280,2158003.00
06/28/2017 05:45,2,0.000,ALERT,211.70,298.17,60.002,1498643103,"201051344000645","219011344069620",0.00,14.70,0,295.76,303.58,0.0,0.0,0.000,756986.0,756986.0,11680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643105,2158004.00
06/28/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1498643103,"274151322000085","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,969725.9,969725.9,11612,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643107,2158005.00
06/28/2017 05:45,2,0.000,ALERT,211.70,297.87,60.002,1498643103,"201051344000633","219011344069620",0.00,14.00,0,294.26,302.98,0.0,0.0,0.000,743718.9,743718.9,11730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643109,2158006.00
06/28/2017 05:45,2,0.000,ALERT,211.25,297.87,59.996,1498643103,"201051344000469","219011344069620",0.00,13.30,0,294.86,302.98,0.0,0.0,0.000,747111.9,747111.9,11701,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643110,2158007.00
06/28/2017 05:45,2,0.000,ALERT,211.03,297.57,59.996,1498643103,"201051344000646","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,742311.7,742311.7,11697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643112,2158008.00
06/28/2017 05:45,2,0.000,ALERT,210.80,298.17,60.002,1498643103,"274151322000052","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,1008062.8,1008062.8,11622,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643114,2158009.00
06/28/2017 05:45,2,0.000,ALERT,211.48,297.87,60.002,1498643103,"201051344000585","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,754976.7,754976.7,11696,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643116,2158010.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.17,60.023,1498643103,"201051344001230","219011344069620",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,746916.5,746916.5,11712,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643117,2158011.00
06/28/2017 05:45,2,0.000,ALERT,211.70,298.77,60.028,1498643103,"201051344000582","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,736309.4,736309.4,11684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643119,2158012.00
06/28/2017 05:45,2,0.000,ALERT,211.03,297.87,59.986,1498643103,"201051344000955","219011344069620",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,755731.7,755731.7,11706,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643121,2158013.00
06/28/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1498643103,"274151322000094","219011344069620",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,829133.2,829133.2,11911,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643123,2158014.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.77,60.002,1498643103,"201051344000579","219011344069620",0.00,14.30,0,296.66,304.18,0.0,0.0,0.000,765232.3,765232.3,11689,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643125,2158015.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.47,60.012,1498643103,"201051344000890","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,749757.7,749757.7,11703,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643127,2158016.00
06/28/2017 05:45,2,0.000,ALERT,211.48,297.87,59.996,1498643103,"201051344000438","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,752337.8,752337.8,11690,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643128,2158017.00
06/28/2017 05:45,2,0.000,ALERT,211.48,297.57,59.996,1498643103,"201051344000417","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,684290.9,684290.9,11719,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643130,2158018.00
06/28/2017 05:45,2,0.000,ALERT,211.03,298.77,60.023,1498643103,"274151322000083","219011344069620",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,997893.4,997893.4,11624,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643132,2158019.00
06/28/2017 05:45,2,0.000,ALERT,211.70,297.26,59.996,1498643103,"274151322000076","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1064643.0,1064643.0,11626,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643134,2158020.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.77,59.996,1498643103,"201051344000868","219011344069620",0.00,14.00,0,296.66,304.48,0.0,0.0,0.000,745540.7,745540.7,11704,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643136,2158021.00
06/28/2017 05:45,2,0.000,ALERT,211.03,298.47,59.991,1498643103,"274151322000095","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1054378.7,1054378.7,11638,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643137,2158022.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.17,60.007,1498643103,"201051344000988","219011344069620",0.00,14.30,0,293.66,302.98,0.0,0.0,0.000,656576.7,656576.7,11689,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643139,2158023.00
06/28/2017 05:45,2,0.000,ALERT,211.03,296.66,60.002,1498643103,"201051344001025","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,752356.7,752356.7,11706,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643141,2158024.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.17,59.996,1498643103,"201051344000458","219011344069620",0.00,15.00,0,296.06,304.18,0.0,0.0,0.000,757179.8,757179.8,11679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643143,2158025.00
06/28/2017 05:45,2,0.000,ALERT,211.93,297.87,59.996,1498643103,"201051344000853","219011344069620",0.00,13.70,0,296.36,303.88,0.0,0.0,0.000,758133.3,758133.3,11691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643145,2158026.00
06/28/2017 05:45,2,0.000,ALERT,211.70,297.57,59.991,1498643103,"201051344000685","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,752284.8,752284.8,11719,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643146,2158027.00
06/28/2017 05:45,2,0.000,ALERT,211.48,296.96,60.002,1498643103,"201051344000917","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,748927.0,748927.0,11707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643148,2158028.00
06/28/2017 05:45,2,0.000,ALERT,211.70,297.87,59.996,1498643103,"201051344001145","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,756920.9,756920.9,11698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643150,2158029.00
06/28/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1498643103,"201051344000651","219011344069620",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,745612.4,745612.4,11695,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643152,2158030.00
06/28/2017 05:45,2,0.000,ALERT,210.80,297.57,60.002,1498643103,"274151322000088","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,957073.5,957073.5,11625,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643154,2158031.00
06/28/2017 05:45,2,0.000,ALERT,211.70,296.96,59.991,1498643103,"274151322000068","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,829683.6,829683.6,11927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643155,2158032.00
06/28/2017 05:45,2,0.000,ALERT,211.03,297.57,59.996,1498643103,"201051344001135","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,741033.7,741033.7,11684,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643157,2158033.00
06/28/2017 05:45,2,0.000,ALERT,211.03,299.07,59.986,1498643103,"201051344000594","219011344069620",0.00,14.30,0,295.76,304.18,0.0,0.0,0.000,760139.6,760139.6,11687,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643159,2158034.00
06/28/2017 05:45,2,0.000,ALERT,211.48,297.57,59.991,1498643103,"201051344001203","219011344069620",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,750537.8,750537.8,11726,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643161,2158035.00
06/28/2017 05:45,2,0.000,ALERT,211.03,297.57,59.986,1498643103,"274151322000054","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,974004.8,974004.8,11606,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643163,2158036.00
06/28/2017 05:45,2,0.000,ALERT,211.48,297.87,59.954,1498643103,"201051344000867","219011344069620",0.00,14.70,0,296.06,304.18,0.0,0.0,0.000,744345.0,744345.0,11721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643165,2158037.00
06/28/2017 05:45,2,0.000,ALERT,211.48,297.57,59.944,1498643103,"201051344001093","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,748825.1,748825.1,11714,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643166,2158038.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.17,60.028,1498643103,"201051344000900","219011344069620",0.00,14.00,0,296.36,303.28,0.0,0.0,0.000,765914.9,765914.9,11701,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643168,2158039.00
06/28/2017 05:45,2,0.000,ALERT,211.70,297.87,59.949,1498643103,"201051344000648","219011344069620",0.00,13.70,0,296.06,303.88,0.0,0.0,0.000,753959.0,753959.0,11689,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643170,2158040.00
06/28/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1498643103,"201051344000569","219011344069620",0.00,14.00,0,297.26,304.48,0.0,0.0,0.000,768038.3,768038.3,11667,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498643172,2158041.00
06/28/2017 05:45,2,0.000,ALERT,211.25,298.47,59.986,1498643103,"201051344000983","219011344069620",0.00,14.00,0,296.36,304.18,0.0,0.0,0.000,758594.4,758594.4,11692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643174,2158042.00
06/28/2017 05:45,2,0.000,ALERT,211.25,297.57,59.991,1498643103,"201051344001158","219011344069620",0.00,13.70,0,295.76,302.68,0.0,0.0,0.000,743476.1,743476.1,11698,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643175,2158043.00
06/28/2017 05:45,2,0.000,ALERT,211.70,298.47,59.991,1498643103,"201051344000576","219011344069620",0.00,14.00,0,296.36,303.58,0.0,0.0,0.000,758047.0,758047.0,11697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643177,2158044.00
06/28/2017 05:45,2,0.000,ALERT,211.25,296.96,60.018,1498643103,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,947852.5,947852.5,11791,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498643179,2158045.00
