ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 06:00,2,0.000,ALERT,211.70,298.17,59.975,1498644003,"201051344000645","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,756986.0,756986.0,11682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644005,2158046.00
06/28/2017 06:00,2,0.020,ALERT,211.03,297.87,59.970,1498644003,"274151322000085","219011344069620",27.87,14.70,0,296.06,302.37,0.0,0.0,0.000,969725.9,969725.9,11614,0,0,0,L,1151911521,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1498644007,2158047.00
06/28/2017 06:00,2,0.000,ALERT,211.70,297.87,59.975,1498644003,"201051344000633","219011344069620",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,743718.9,743718.9,11732,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644009,2158048.00
06/28/2017 06:00,2,0.000,ALERT,211.25,298.17,59.949,1498644003,"201051344000469","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,747111.9,747111.9,11703,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644011,2158049.00
06/28/2017 06:00,2,0.000,ALERT,210.80,297.87,59.959,1498644003,"201051344000646","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,742311.7,742311.7,11699,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644013,2158050.00
06/28/2017 06:00,2,0.041,ALERT,210.80,298.77,59.970,1498644003,"274151322000052","219011344069620",27.87,14.70,0,296.06,302.07,0.0,0.0,0.000,1008062.8,1008062.8,11624,0,0,0,L,1151911521,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1498644014,2158051.00
06/28/2017 06:00,2,0.000,ALERT,211.25,297.87,59.981,1498644003,"201051344000585","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,754976.7,754976.7,11698,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644016,2158052.00
06/28/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1498644003,"201051344001230","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,746916.5,746916.5,11714,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644018,2158053.00
06/28/2017 06:00,2,0.000,ALERT,211.70,298.77,60.023,1498644003,"201051344000582","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,736309.4,736309.4,11686,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644020,2158054.00
06/28/2017 06:00,2,0.000,ALERT,210.80,297.57,59.975,1498644003,"201051344000955","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,755731.7,755731.7,11708,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644022,2158055.00
06/28/2017 06:00,2,0.000,ALERT,211.03,332.13,59.965,1498644003,"274151322000094","219011344069620",38.11,14.30,0,295.76,362.49,0.0,0.0,0.000,829133.2,829133.2,11913,0,0,0,L,1151911521,0,120.88,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1498644024,2158056.00
06/28/2017 06:00,2,0.000,ALERT,211.25,298.77,59.970,1498644003,"201051344000579","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,765232.3,765232.3,11691,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644025,2158057.00
06/28/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1498644003,"201051344000890","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,749757.7,749757.7,11705,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644027,2158058.00
06/28/2017 06:00,2,0.000,ALERT,211.25,297.87,59.970,1498644003,"201051344000438","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,752337.8,752337.8,11692,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644029,2158059.00
06/28/2017 06:00,2,0.000,ALERT,211.48,297.26,59.959,1498644003,"201051344000417","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,684290.9,684290.9,11721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644031,2158060.00
06/28/2017 06:00,2,0.018,ALERT,211.25,299.07,59.959,1498644003,"274151322000083","219011344069620",27.85,14.30,0,296.66,302.37,0.0,0.0,0.000,997893.4,997893.4,11626,0,0,0,L,1151911521,0,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1498644033,2158061.00
06/28/2017 06:00,2,0.018,ALERT,211.93,298.17,59.959,1498644003,"274151322000076","219011344069620",28.65,14.70,0,296.36,302.37,0.0,0.0,0.000,1064643.0,1064643.0,11628,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1498644035,2158062.00
06/28/2017 06:00,2,0.072,ALERT,211.25,298.77,59.959,1498644003,"201051344000868","219011344069620",28.49,14.00,0,296.66,300.57,2.2,0.2,0.000,745540.7,745540.7,11706,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498644037,2158063.00
06/28/2017 06:00,2,0.010,ALERT,211.03,299.07,59.954,1498644003,"274151322000095","219011344069620",27.93,14.00,0,296.96,303.28,0.0,0.0,0.000,1054378.7,1054378.7,11640,0,0,0,L,1151911521,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1498644038,2158064.00
06/28/2017 06:00,2,0.000,ALERT,211.25,298.47,59.965,1498644003,"201051344000988","219011344069620",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,656576.7,656576.7,11691,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644040,2158065.00
06/28/2017 06:00,2,0.000,ALERT,211.03,296.66,59.954,1498644003,"201051344001025","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,752356.7,752356.7,11708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644042,2158066.00
06/28/2017 06:00,2,0.000,ALERT,211.03,298.17,59.954,1498644003,"201051344000458","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,757179.8,757179.8,11681,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644044,2158067.00
06/28/2017 06:00,2,0.000,ALERT,211.70,298.17,59.917,1498644003,"201051344000853","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,758133.3,758133.3,11693,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644046,2158068.00
06/28/2017 06:00,2,0.000,ALERT,211.48,297.57,59.981,1498644003,"201051344000685","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,752284.8,752284.8,11721,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644048,2158069.00
06/28/2017 06:00,2,0.000,ALERT,211.25,296.96,59.949,1498644003,"201051344000917","219011344069620",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,748927.0,748927.0,11709,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644049,2158070.00
06/28/2017 06:00,2,0.000,ALERT,211.25,297.87,59.975,1498644003,"201051344001145","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,756920.9,756920.9,11700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644051,2158071.00
06/28/2017 06:00,2,0.066,ALERT,211.25,296.96,59.938,1498644003,"201051344000651","219011344069620",28.59,12.70,0,295.16,298.77,2.0,0.0,0.000,745612.4,745612.4,11697,0,0,0,L,1122011218,0,121.10,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498644053,2158072.00
06/28/2017 06:00,2,0.008,ALERT,210.57,298.17,59.970,1498644003,"274151322000088","219011344069620",26.78,15.00,0,296.06,301.77,0.0,0.0,0.000,957073.5,957073.5,11627,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1498644055,2158073.00
06/28/2017 06:00,2,0.008,ALERT,211.03,296.66,59.954,1498644003,"274151322000068","219011344069620",38.76,15.30,0,295.76,369.40,0.0,0.0,0.000,829683.6,829683.6,11929,0,0,0,L,1151911521,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1498644057,2158074.00
06/28/2017 06:00,2,0.000,ALERT,210.57,297.26,59.949,1498644003,"201051344001135","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,741033.7,741033.7,11686,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644058,2158075.00
06/28/2017 06:00,2,0.000,ALERT,210.57,298.17,59.928,1498644003,"201051344000594","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,760139.6,760139.6,11689,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644060,2158076.00
06/28/2017 06:00,2,0.000,ALERT,211.03,297.26,59.954,1498644003,"201051344001203","219011344069620",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,750537.8,750537.8,11728,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644062,2158077.00
06/28/2017 06:00,2,0.014,ALERT,210.57,297.26,59.938,1498644003,"274151322000054","219011344069620",28.15,15.30,0,296.36,302.07,0.0,0.0,0.000,974004.8,974004.8,11608,0,0,0,L,1151911521,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1498644064,2158078.00
06/28/2017 06:00,2,0.000,ALERT,211.03,297.26,59.928,1498644003,"201051344000867","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,744345.0,744345.0,11723,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644066,2158079.00
06/28/2017 06:00,2,0.000,ALERT,211.03,297.26,59.944,1498644003,"201051344001093","219011344069620",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,748825.1,748825.1,11716,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644067,2158080.00
06/28/2017 06:00,2,0.000,ALERT,210.80,297.57,59.907,1498644003,"201051344000900","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,765914.9,765914.9,11703,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644069,2158081.00
06/28/2017 06:00,2,0.000,ALERT,210.80,296.66,59.933,1498644003,"201051344000648","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,753959.0,753959.0,11691,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644071,2158082.00
06/28/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1498644003,"201051344000569","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,768038.3,768038.3,11669,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644073,2158083.00
06/28/2017 06:00,2,0.000,ALERT,210.80,297.57,59.954,1498644003,"201051344000983","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,758594.4,758594.4,11694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644075,2158084.00
06/28/2017 06:00,2,0.000,ALERT,210.80,297.26,59.949,1498644003,"201051344001158","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,743476.1,743476.1,11700,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644076,2158085.00
06/28/2017 06:00,2,0.078,ALERT,211.48,297.87,59.949,1498644003,"201051344000576","219011344069620",28.27,13.70,0,296.06,299.97,2.3,0.3,0.000,758047.0,758047.0,11699,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498644078,2158086.00
06/28/2017 06:00,2,0.031,ALERT,210.80,297.57,59.917,1498644003,"274151322000087","219011344069620",27.31,15.30,0,295.46,301.47,0.0,0.0,0.000,947852.5,947852.5,11793,0,0,0,L,1151911521,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1498644080,2158087.00
06/28/2017 06:15,2,0.174,ALERT,211.70,336.04,59.959,1498644903,"201051344000645","219011344069620",25.62,14.70,0,296.06,350.47,4.5,2.5,0.000,756986.2,756986.2,11684,0,0,0,L,1122011218,0,121.33,121.33,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498644906,2158088.00
06/28/2017 06:15,2,0.078,ALERT,211.03,331.23,59.959,1498644903,"274151322000085","219011344069620",28.07,14.70,0,295.16,335.44,2.2,0.2,0.000,969725.9,969725.9,11616,0,0,0,L,1151911521,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1498644907,2158089.00
06/28/2017 06:15,2,0.203,ALERT,211.70,341.75,59.965,1498644903,"201051344000633","219011344069620",23.93,13.70,0,294.26,342.95,4.9,2.8,0.000,743719.1,743719.1,11734,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498644909,2158090.00
06/28/2017 06:15,2,0.207,ALERT,211.25,335.14,59.928,1498644903,"201051344000469","219011344069620",25.62,13.30,0,295.16,349.56,5.4,3.3,0.004,747112.3,747112.3,11705,0,0,0,L,1122011218,0,120.42,121.33,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1498644911,2158091.00
06/28/2017 06:15,2,0.203,ALERT,211.03,347.16,59.938,1498644903,"201051344000646","219011344069620",25.11,14.00,0,295.16,347.76,5.2,3.1,0.000,742311.9,742311.9,11701,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1498644913,2158092.00
06/28/2017 06:15,2,0.121,ALERT,210.57,334.84,59.949,1498644903,"274151322000052","219011344069620",26.30,15.30,0,295.16,351.37,3.2,1.2,0.000,1008062.9,1008062.9,11626,0,0,0,L,1151911521,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1498644915,2158093.00
06/28/2017 06:15,2,0.205,ALERT,211.25,335.14,59.949,1498644903,"201051344000585","219011344069620",24.61,14.30,0,295.16,348.96,5.1,3.0,0.000,754977.0,754977.0,11700,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1498644916,2158094.00
06/28/2017 06:15,2,0.189,ALERT,211.03,334.24,59.959,1498644903,"201051344001230","219011344069620",23.84,14.00,0,296.06,345.36,4.6,2.5,0.000,746916.7,746916.7,11716,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1498644918,2158095.00
06/28/2017 06:15,2,0.199,ALERT,211.70,335.44,59.944,1498644903,"201051344000582","219011344069620",24.61,13.70,0,296.66,350.47,5.0,2.9,0.000,736309.6,736309.6,11688,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1498644920,2158096.00
06/28/2017 06:15,2,0.221,ALERT,210.80,334.54,59.996,1498644903,"201051344000955","219011344069620",24.43,14.00,0,295.76,348.06,5.5,3.4,0.004,755731.9,755731.9,11710,0,0,0,L,1122011218,0,120.42,120.88,0200,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644922,2158097.00
06/28/2017 06:15,2,0.000,ALERT,210.80,296.36,59.954,1498644903,"274151322000094","219011344069620",41.33,14.30,0,294.86,389.84,0.0,0.0,0.000,829133.2,829133.2,11915,0,0,0,L,1151911521,0,120.65,121.78,0002,12,0,0,0,0,0,0,147,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1498644924,2158098.00
06/28/2017 06:15,2,0.213,ALERT,211.25,334.84,59.959,1498644903,"201051344000579","219011344069620",26.66,14.30,0,296.66,350.47,5.8,3.6,0.004,765232.8,765232.8,11693,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498644925,2158099.00
06/28/2017 06:15,2,0.191,ALERT,211.03,334.24,59.991,1498644903,"201051344000890","219011344069620",26.78,14.30,0,296.36,346.26,5.2,3.1,0.004,749758.0,749758.0,11707,0,0,0,L,1122011218,0,121.10,120.42,0200,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644927,2158100.00
06/28/2017 06:15,2,0.207,ALERT,211.25,335.14,59.954,1498644903,"201051344000438","219011344069620",25.01,13.70,0,296.06,350.17,5.3,3.2,0.004,752338.1,752338.1,11694,0,0,0,L,1122011218,0,121.33,121.10,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498644929,2158101.00
06/28/2017 06:15,2,0.209,ALERT,211.48,298.17,59.954,1498644903,"201051344000417","219011344069620",18.53,14.00,0,295.46,299.67,4.0,1.9,0.000,684291.1,684291.1,11723,0,0,0,L,1122011218,0,120.88,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644931,2158102.00
06/28/2017 06:15,2,0.105,ALERT,210.80,335.44,59.954,1498644903,"274151322000083","219011344069620",25.37,14.70,0,295.46,346.26,2.7,0.7,0.000,997893.4,997893.4,11628,0,0,0,L,1151911521,0,121.10,121.55,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1498644933,2158103.00
06/28/2017 06:15,2,0.086,ALERT,211.48,338.74,59.965,1498644903,"274151322000076","219011344069620",28.80,15.30,0,295.16,340.25,2.5,0.5,0.000,1064643.0,1064643.0,11630,0,0,0,L,1151911521,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1498644934,2158104.00
06/28/2017 06:15,2,0.178,ALERT,211.25,335.44,59.975,1498644903,"201051344000868","219011344069620",27.10,14.30,0,296.66,347.46,4.9,2.8,0.004,745541.0,745541.0,11708,0,0,0,L,1122011218,0,120.65,121.55,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1498644936,2158105.00
06/28/2017 06:15,2,0.096,ALERT,211.03,335.14,59.954,1498644903,"274151322000095","219011344069620",26.02,14.70,0,296.36,346.56,2.5,0.5,0.004,1054378.7,1054378.7,11642,0,0,0,L,1151911521,0,121.55,121.10,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1498644938,2158106.00
06/28/2017 06:15,2,0.107,ALERT,211.03,299.07,59.965,1498644903,"201051344000988","219011344069620",19.72,14.00,0,293.66,300.87,2.2,0.2,0.000,656576.7,656576.7,11693,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1498644940,2158107.00
06/28/2017 06:15,2,0.189,ALERT,211.25,334.24,59.954,1498644903,"201051344001025","219011344069620",24.55,13.70,0,295.46,348.36,4.8,2.7,0.004,752357.0,752357.0,11710,0,0,0,L,1122011218,0,120.65,121.10,0200,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644942,2158108.00
06/28/2017 06:15,2,0.182,ALERT,211.25,335.14,59.981,1498644903,"201051344000458","219011344069620",26.56,15.00,0,296.06,345.66,4.9,2.8,0.000,757180.0,757180.0,11683,0,0,0,L,1122011218,0,120.88,121.10,0200,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498644944,2158109.00
06/28/2017 06:15,2,0.168,ALERT,212.16,336.94,60.002,1498644903,"201051344000853","219011344069620",26.72,14.00,0,296.06,348.36,4.6,2.5,0.004,758133.5,758133.5,11695,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498644946,2158110.00
06/28/2017 06:15,2,0.188,ALERT,211.70,336.34,59.970,1498644903,"201051344000685","219011344069620",24.27,14.00,0,295.46,352.57,4.6,2.5,0.000,752284.9,752284.9,11723,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1498644948,2158111.00
06/28/2017 06:15,2,0.197,ALERT,211.25,335.44,59.965,1498644903,"201051344000917","219011344069620",23.50,15.00,0,294.56,351.67,4.7,2.6,0.004,748927.2,748927.2,11711,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498644949,2158112.00
06/28/2017 06:15,2,0.182,ALERT,211.70,335.44,60.002,1498644903,"201051344001145","219011344069620",23.85,13.70,0,296.06,351.97,4.4,2.4,0.000,756921.1,756921.1,11702,0,0,0,L,1122011218,0,121.10,121.10,0200,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644951,2158113.00
06/28/2017 06:15,2,0.209,ALERT,211.25,334.84,59.970,1498644903,"201051344000651","219011344069620",24.57,13.30,0,295.16,348.66,5.2,3.1,0.000,745612.6,745612.6,11699,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1498644953,2158114.00
06/28/2017 06:15,2,0.076,ALERT,210.80,335.14,59.959,1498644903,"274151322000088","219011344069620",26.98,15.30,0,295.16,336.34,2.1,0.1,0.000,957073.5,957073.5,11629,0,0,0,L,1151911521,0,121.78,121.33,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1498644955,2158115.00
06/28/2017 06:15,2,0.074,ALERT,211.48,315.60,59.970,1498644903,"274151322000068","219011344069620",25.60,15.50,0,294.86,395.55,1.9,0.0,0.000,829683.6,829683.6,11931,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,158,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1498644957,2158116.00
06/28/2017 06:15,2,0.191,ALERT,211.03,333.63,59.970,1498644903,"201051344001135","219011344069620",26.26,14.00,0,295.46,346.26,5.1,3.0,0.000,741034.0,741034.0,11688,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498644958,2158117.00
06/28/2017 06:15,2,0.203,ALERT,211.25,335.74,59.981,1498644903,"201051344000594","219011344069620",24.23,14.70,0,295.46,347.16,5.0,2.9,0.000,760139.9,760139.9,11691,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1498644960,2158118.00
06/28/2017 06:15,2,0.205,ALERT,211.25,334.84,59.981,1498644903,"201051344001203","219011344069620",23.99,14.00,0,295.46,350.47,5.0,2.9,0.004,750538.1,750538.1,11730,0,0,0,L,1122011218,0,121.55,120.65,0200,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644962,2158119.00
06/28/2017 06:15,2,0.105,ALERT,210.80,334.24,59.981,1498644903,"274151322000054","219011344069620",25.60,15.80,0,295.16,345.96,2.7,0.7,0.000,974004.8,974004.8,11610,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1498644964,2158120.00
06/28/2017 06:15,2,0.195,ALERT,211.48,335.14,59.981,1498644903,"201051344000867","219011344069620",24.71,15.00,0,295.16,349.86,4.9,2.8,0.004,744345.2,744345.2,11725,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1498644966,2158121.00
06/28/2017 06:15,2,0.227,ALERT,211.03,335.14,59.975,1498644903,"201051344001093","219011344069620",24.73,14.70,0,295.46,349.26,5.7,3.6,0.004,748825.5,748825.5,11718,0,0,0,L,1122011218,0,120.88,120.88,0200,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644967,2158122.00
06/28/2017 06:15,2,0.146,ALERT,211.48,335.14,59.981,1498644903,"201051344000900","219011344069620",24.89,14.00,0,295.16,349.26,3.8,1.7,0.004,765915.0,765915.0,11705,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1498644969,2158123.00
06/28/2017 06:15,2,0.199,ALERT,211.25,335.14,59.991,1498644903,"201051344000648","219011344069620",26.00,13.70,0,294.86,347.76,5.2,3.1,0.000,753959.3,753959.3,11693,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498644971,2158124.00
06/28/2017 06:15,2,0.201,ALERT,211.03,334.84,59.975,1498644903,"201051344000569","219011344069620",25.60,14.30,0,296.36,346.56,5.2,3.1,0.000,768038.6,768038.6,11671,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1498644973,2158125.00
06/28/2017 06:15,2,0.203,ALERT,211.48,334.84,59.959,1498644903,"201051344000983","219011344069620",24.85,14.30,0,296.06,349.26,5.2,3.0,0.004,758594.6,758594.6,11696,0,0,0,L,1122011218,0,120.88,121.10,0200,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498644975,2158126.00
06/28/2017 06:15,2,0.189,ALERT,211.25,335.14,59.981,1498644903,"201051344001158","219011344069620",24.53,13.70,0,295.16,351.07,4.7,2.6,0.004,743476.4,743476.4,11702,0,0,0,L,1122011218,0,120.65,120.88,0100,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1498644977,2158127.00
06/28/2017 06:15,2,0.211,ALERT,211.70,336.64,59.986,1498644903,"201051344000576","219011344069620",24.15,14.00,0,295.76,350.47,5.2,3.1,0.004,758047.3,758047.3,11701,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1498644979,2158128.00
06/28/2017 06:15,2,0.029,ALERT,211.03,297.26,59.970,1498644903,"274151322000087","219011344069620",30.40,15.30,0,294.56,336.04,0.0,0.0,0.000,947852.6,947852.6,11795,0,0,0,L,1151911521,0,121.10,121.55,0002,13,0,0,0,0,0,0,20,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1498644980,2158129.00
06/28/2017 06:30,2,0.227,ACTIVE,211.70,336.04,59.991,1498645804,"201051344000645","219011344069620",27.39,15.80,0,296.66,340.55,6.3,4.1,0.018,756987.1,756987.1,11686,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645805,2158130.00
06/28/2017 06:30,2,0.164,ACTIVE,211.25,336.64,59.949,1498645804,"274151322000085","219011344069620",26.48,16.00,0,296.36,385.33,4.4,2.3,0.018,969726.2,969726.2,11618,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645806,2158131.00
06/28/2017 06:30,2,0.250,ACTIVE,211.70,336.94,59.965,1498645804,"201051344000633","219011344069620",27.83,15.00,0,295.16,342.35,7.0,4.9,0.018,743720.1,743720.1,11736,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645807,2158132.00
06/28/2017 06:30,2,0.252,ACTIVE,211.48,336.04,59.996,1498645804,"201051344000469","219011344069620",27.63,15.00,0,295.76,340.55,7.1,4.9,0.022,747113.3,747113.3,11707,0,0,0,L,1122011218,0,120.42,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645807,2158133.00
06/28/2017 06:30,2,0.242,ACTIVE,211.25,335.74,59.991,1498645804,"201051344000646","219011344069620",27.79,15.30,0,295.76,347.46,6.8,4.7,0.018,742312.9,742312.9,11703,0,0,0,L,1122011218,0,121.33,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645808,2158134.00
06/28/2017 06:30,2,0.193,ALERT,211.03,336.04,59.991,1498645804,"274151322000052","219011344069620",26.54,16.70,0,295.46,339.65,5.2,3.1,0.022,1008063.4,1008063.4,11628,0,0,0,L,1151911521,0,120.88,121.55,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645810,2158135.00
06/28/2017 06:30,2,0.254,ACTIVE,211.93,336.94,59.986,1498645804,"201051344000585","219011344069620",27.81,15.50,0,295.46,340.25,7.2,5.0,0.022,754978.0,754978.0,11702,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645811,2158136.00
06/28/2017 06:30,2,0.250,ACTIVE,211.48,335.14,59.981,1498645804,"201051344001230","219011344069620",26.54,15.30,0,296.36,339.04,6.7,4.6,0.018,746917.6,746917.6,11718,0,0,0,L,1122011218,0,121.33,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645812,2158137.00
06/28/2017 06:30,2,0.242,ACTIVE,211.93,336.04,59.991,1498645804,"201051344000582","219011344069620",27.61,15.00,0,296.96,340.25,6.8,4.6,0.018,736310.6,736310.6,11690,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645813,2158138.00
06/28/2017 06:30,2,0.266,ACTIVE,211.03,335.44,59.986,1498645804,"201051344000955","219011344069620",27.43,15.30,0,296.06,338.74,7.4,5.2,0.022,755733.0,755733.0,11712,0,0,0,L,1122011218,0,120.65,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645814,2158139.00
06/28/2017 06:30,2,0.102,ALERT,211.25,335.44,59.986,1498645804,"274151322000094","219011344069620",29.88,15.80,0,295.16,397.05,3.1,1.0,0.009,829133.3,829133.3,11917,0,0,0,L,1151911521,0,121.33,121.78,0002,11,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645816,2158140.00
06/28/2017 06:30,2,0.273,ACTIVE,211.48,335.44,59.975,1498645804,"201051344000579","219011344069620",28.19,15.50,0,296.96,340.55,7.8,5.6,0.018,765234.0,765234.0,11695,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645817,2158141.00
06/28/2017 06:30,2,0.260,ACTIVE,211.48,335.14,59.991,1498645804,"201051344000890","219011344069620",27.69,15.50,0,296.66,339.65,7.3,5.1,0.022,749759.1,749759.1,11709,0,0,0,L,1122011218,0,121.33,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645817,2158142.00
06/28/2017 06:30,2,0.254,ACTIVE,211.70,336.34,59.996,1498645804,"201051344000438","219011344069620",27.99,15.00,0,296.06,340.55,7.2,5.0,0.018,752339.2,752339.2,11696,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645818,2158143.00
06/28/2017 06:30,2,0.279,ALERT,211.70,335.44,59.981,1498645804,"201051344000417","219011344069620",17.93,15.30,0,296.06,347.46,5.1,3.0,0.004,684291.7,684291.7,11725,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645820,2158144.00
06/28/2017 06:30,2,0.170,ACTIVE,211.25,336.94,59.949,1498645804,"274151322000083","219011344069620",26.50,16.00,0,296.06,339.34,4.5,2.5,0.022,997893.8,997893.8,11630,0,0,0,L,1151911521,0,121.33,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645821,2158145.00
06/28/2017 06:30,2,0.178,ALERT,211.93,336.94,59.991,1498645804,"274151322000076","219011344069620",26.86,16.30,0,295.46,339.65,4.8,2.7,0.022,1064643.4,1064643.4,11632,0,0,0,L,1151911521,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645823,2158146.00
06/28/2017 06:30,2,0.244,ACTIVE,211.25,335.74,59.949,1498645804,"201051344000868","219011344069620",27.57,15.30,0,296.96,340.85,6.8,4.7,0.022,745541.9,745541.9,11710,0,0,0,L,1122011218,0,120.65,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645824,2158147.00
06/28/2017 06:30,2,0.164,ACTIVE,211.03,335.74,59.981,1498645804,"274151322000095","219011344069620",26.96,15.80,0,296.36,339.04,4.5,2.4,0.018,1054379.1,1054379.1,11644,0,0,0,L,1151911521,0,121.55,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645825,2158148.00
06/28/2017 06:30,2,0.107,ACTIVE,211.25,299.07,59.981,1498645804,"201051344000988","219011344069620",20.46,14.70,0,294.56,301.47,2.2,0.2,0.000,656576.7,656576.7,11695,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645826,2158149.00
06/28/2017 06:30,2,0.240,ACTIVE,211.48,334.84,59.991,1498645804,"201051344001025","219011344069620",27.81,15.30,0,295.76,339.65,6.8,4.6,0.018,752357.9,752357.9,11712,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645826,2158150.00
06/28/2017 06:30,2,0.244,ACTIVE,211.25,334.84,59.981,1498645804,"201051344000458","219011344069620",27.83,16.00,0,297.26,340.25,6.9,4.7,0.022,757181.0,757181.0,11685,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645827,2158151.00
06/28/2017 06:30,2,0.242,ACTIVE,212.16,337.24,59.949,1498645804,"201051344000853","219011344069620",27.37,15.30,0,296.66,341.15,6.8,4.6,0.018,758134.4,758134.4,11697,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645828,2158152.00
06/28/2017 06:30,2,0.225,ACTIVE,211.93,336.64,59.981,1498645804,"201051344000685","219011344069620",27.61,15.30,0,296.06,340.85,6.3,4.2,0.018,752285.8,752285.8,11725,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645829,2158153.00
06/28/2017 06:30,2,0.238,ACTIVE,211.48,336.04,59.986,1498645804,"201051344000917","219011344069620",27.19,16.00,0,295.16,340.25,6.6,4.5,0.018,748928.1,748928.1,11713,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645830,2158154.00
06/28/2017 06:30,2,0.229,ACTIVE,211.48,336.34,59.981,1498645804,"201051344001145","219011344069620",27.67,15.00,0,295.76,340.55,6.4,4.3,0.018,756921.9,756921.9,11704,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645831,2158155.00
06/28/2017 06:30,2,0.242,ACTIVE,211.70,336.04,59.986,1498645804,"201051344000651","219011344069620",27.85,14.70,0,295.16,340.55,6.8,4.7,0.018,745613.6,745613.6,11701,0,0,0,L,1122011218,0,121.55,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645832,2158156.00
06/28/2017 06:30,2,0.154,ACTIVE,210.80,336.04,60.007,1498645804,"274151322000088","219011344069620",25.49,16.70,0,296.06,339.04,4.0,1.9,0.022,957073.7,957073.7,11631,0,0,0,L,1151911521,0,121.78,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645833,2158157.00
06/28/2017 06:30,2,0.121,ACTIVE,211.70,336.94,59.991,1498645804,"274151322000068","219011344069620",30.04,17.00,0,295.16,395.55,3.7,1.6,0.013,829683.8,829683.8,11933,0,0,0,L,1151911521,0,121.78,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645834,2158158.00
06/28/2017 06:30,2,0.246,ACTIVE,211.25,335.14,59.981,1498645804,"201051344001135","219011344069620",27.91,15.30,0,296.06,338.74,7.0,4.8,0.022,741034.9,741034.9,11690,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645835,2158159.00
06/28/2017 06:30,2,0.246,ACTIVE,211.03,335.44,59.933,1498645804,"201051344000594","219011344069620",27.75,15.50,0,296.66,339.34,7.0,4.8,0.022,760140.8,760140.8,11693,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645836,2158160.00
06/28/2017 06:30,2,0.240,ACTIVE,211.93,335.74,59.996,1498645804,"201051344001203","219011344069620",27.63,15.30,0,296.36,340.55,6.8,4.6,0.018,750539.0,750539.0,11732,0,0,0,L,1122011218,0,121.78,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645837,2158161.00
06/28/2017 06:30,2,0.166,ALERT,211.25,335.44,59.981,1498645804,"274151322000054","219011344069620",25.94,17.00,0,296.36,339.04,4.4,2.3,0.022,974005.2,974005.2,11612,0,0,0,L,1151911521,0,121.55,121.33,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645838,2158162.00
06/28/2017 06:30,2,0.240,ACTIVE,211.93,335.14,59.981,1498645804,"201051344000867","219011344069620",28.01,16.00,0,296.36,340.25,6.8,4.7,0.018,744346.2,744346.2,11727,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645839,2158163.00
06/28/2017 06:30,2,0.262,ACTIVE,211.48,336.34,59.991,1498645804,"201051344001093","219011344069620",27.99,16.00,0,296.06,339.65,7.4,5.2,0.022,748826.6,748826.6,11720,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645840,2158164.00
06/28/2017 06:30,2,0.195,ACTIVE,211.25,335.74,59.975,1498645804,"201051344000900","219011344069620",27.43,15.30,0,296.36,339.34,5.5,3.3,0.013,765915.6,765915.6,11707,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645841,2158165.00
06/28/2017 06:30,2,0.244,ACTIVE,211.48,334.84,59.970,1498645804,"201051344000648","219011344069620",27.95,15.00,0,296.06,340.55,6.9,4.8,0.018,753960.3,753960.3,11695,0,0,0,L,1122011218,0,120.42,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645842,2158166.00
06/28/2017 06:30,2,0.242,ACTIVE,211.48,335.74,59.970,1498645804,"201051344000569","219011344069620",28.03,15.50,0,297.26,339.65,6.9,4.7,0.018,768039.6,768039.6,11673,0,0,0,L,1122011218,0,120.42,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645843,2158167.00
06/28/2017 06:30,2,0.250,ACTIVE,211.25,334.84,59.975,1498645804,"201051344000983","219011344069620",27.89,15.50,0,296.96,339.65,7.1,4.9,0.022,758595.6,758595.6,11698,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645844,2158168.00
06/28/2017 06:30,2,0.236,ACTIVE,211.03,335.14,59.970,1498645804,"201051344001158","219011344069620",27.10,15.00,0,295.76,340.25,6.5,4.3,0.022,743477.2,743477.2,11704,0,0,0,L,1122011218,0,120.42,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645845,2158169.00
06/28/2017 06:30,2,0.250,ACTIVE,211.70,336.34,59.981,1498645804,"201051344000576","219011344069620",27.45,15.30,0,296.96,342.05,7.0,4.8,0.022,758048.2,758048.2,11703,0,0,0,L,1122011218,0,121.10,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645846,2158170.00
06/28/2017 06:30,2,0.178,ALERT,211.03,335.14,59.965,1498645804,"274151322000087","219011344069620",25.76,17.30,0,295.46,346.56,4.7,2.6,0.009,947852.9,947852.9,11797,0,0,0,L,1151911521,0,121.55,121.33,0002,16,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498645847,2158171.00
06/28/2017 06:45,2,0.314,ACTIVE,211.70,336.34,59.954,1498646703,"201051344000645","219011344069620",26.96,16.70,0,330.63,341.75,8.6,6.4,0.040,756988.2,756988.2,11687,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646704,2158172.00
06/28/2017 06:45,2,0.240,ACTIVE,210.80,335.14,59.954,1498646703,"274151322000085","219011344069620",26.34,17.30,0,332.13,338.74,6.4,4.2,0.031,969726.9,969726.9,11619,0,0,0,L,1151911521,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646705,2158173.00
06/28/2017 06:45,2,0.316,ACTIVE,211.70,337.54,59.954,1498646703,"201051344000633","219011344069620",28.15,16.00,0,330.33,344.76,9.1,6.8,0.044,743721.4,743721.4,11737,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646706,2158174.00
06/28/2017 06:45,2,0.330,ACTIVE,211.48,336.04,59.965,1498646703,"201051344000469","219011344069620",27.51,15.80,0,329.13,339.95,9.2,7.0,0.044,747114.7,747114.7,11708,0,0,0,L,1122011218,0,120.20,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646707,2158175.00
06/28/2017 06:45,2,0.312,ACTIVE,211.48,336.64,59.954,1498646703,"201051344000646","219011344069620",28.59,16.30,0,329.73,339.95,9.1,6.8,0.031,742314.2,742314.2,11704,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646708,2158176.00
06/28/2017 06:45,2,0.264,ACTIVE,210.57,335.44,59.959,1498646703,"274151322000052","219011344069620",27.45,17.80,0,330.93,339.34,7.3,5.2,0.031,1008064.3,1008064.3,11630,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646709,2158177.00
06/28/2017 06:45,2,0.338,ACTIVE,211.93,337.54,59.959,1498646703,"201051344000585","219011344069620",27.47,16.70,0,330.63,341.45,9.4,7.2,0.040,754979.4,754979.4,11703,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646710,2158178.00
06/28/2017 06:45,2,0.301,ACTIVE,211.48,335.74,59.938,1498646703,"201051344001230","219011344069620",28.11,16.30,0,329.13,340.25,8.6,6.4,0.035,746918.8,746918.8,11719,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646711,2158179.00
06/28/2017 06:45,2,0.316,ACTIVE,212.16,336.94,59.922,1498646703,"201051344000582","219011344069620",27.71,16.00,0,330.63,340.85,8.9,6.7,0.040,736311.8,736311.8,11691,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646712,2158180.00
06/28/2017 06:45,2,0.330,ACTIVE,211.25,335.74,59.959,1498646703,"201051344000955","219011344069620",28.69,16.30,0,329.73,340.25,9.6,7.4,0.040,755734.4,755734.4,11713,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646712,2158181.00
06/28/2017 06:45,2,0.156,ACTIVE,210.80,348.96,59.959,1498646703,"274151322000094","219011344069620",32.28,16.70,0,333.03,352.87,5.1,3.0,0.027,829133.7,829133.7,11919,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646713,2158182.00
06/28/2017 06:45,2,0.348,ACTIVE,211.25,335.44,59.991,1498646703,"201051344000579","219011344069620",28.39,16.70,0,330.03,340.55,10.1,7.8,0.040,765235.5,765235.5,11696,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646714,2158183.00
06/28/2017 06:45,2,0.326,ACTIVE,211.48,336.04,59.954,1498646703,"201051344000890","219011344069620",28.65,16.30,0,330.33,340.55,9.5,7.2,0.040,749760.5,749760.5,11710,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646715,2158184.00
06/28/2017 06:45,2,0.330,ACTIVE,211.93,337.24,59.981,1498646703,"201051344000438","219011344069620",27.57,16.00,0,330.93,340.55,9.2,7.0,0.035,752340.5,752340.5,11697,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646716,2158185.00
06/28/2017 06:45,2,0.363,ACTIVE,211.93,336.34,59.959,1498646703,"201051344000417","219011344069620",18.17,16.00,0,296.06,338.74,6.7,4.5,0.018,684292.5,684292.5,11727,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646717,2158186.00
06/28/2017 06:45,2,0.248,ACTIVE,210.80,336.94,59.944,1498646703,"274151322000083","219011344069620",26.56,17.30,0,331.53,339.34,6.7,4.5,0.035,997894.6,997894.6,11631,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646718,2158187.00
06/28/2017 06:45,2,0.262,ACTIVE,211.25,336.04,59.912,1498646703,"274151322000076","219011344069620",27.71,17.50,0,332.73,339.34,7.3,5.2,0.040,1064644.3,1064644.3,11634,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646719,2158188.00
