ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 06:45,2,0.314,ACTIVE,211.25,335.74,59.959,1498646703,"201051344000868","219011344069620",28.31,16.30,0,330.03,340.85,9.1,6.8,0.040,745543.2,745543.2,11711,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646720,2158189.00
06/28/2017 06:45,2,0.250,ACTIVE,210.57,336.04,59.959,1498646703,"274151322000095","219011344069620",27.25,17.00,0,331.53,338.74,7.0,4.8,0.031,1054379.9,1054379.9,11645,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646721,2158190.00
06/28/2017 06:45,2,0.107,ACTIVE,211.03,298.77,59.996,1498646703,"201051344000988","219011344069620",20.95,15.50,0,294.56,301.77,2.3,0.3,0.000,656576.8,656576.8,11696,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646722,2158191.00
06/28/2017 06:45,2,0.316,ACTIVE,211.48,336.04,60.002,1498646703,"201051344001025","219011344069620",27.81,16.00,0,330.03,340.85,8.9,6.7,0.044,752359.2,752359.2,11713,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646723,2158192.00
06/28/2017 06:45,2,0.322,ACTIVE,211.03,335.44,59.965,1498646703,"201051344000458","219011344069620",27.65,17.30,0,330.03,340.25,9.1,6.9,0.049,757182.3,757182.3,11686,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646724,2158193.00
06/28/2017 06:45,2,0.311,ACTIVE,211.93,336.94,59.959,1498646703,"201051344000853","219011344069620",28.21,16.30,0,331.53,341.75,8.9,6.6,0.040,758135.6,758135.6,11698,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646725,2158194.00
06/28/2017 06:45,2,0.293,ACTIVE,212.16,338.14,59.954,1498646703,"201051344000685","219011344069620",27.93,16.30,0,330.33,341.45,8.3,6.1,0.049,752286.9,752286.9,11726,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646726,2158195.00
06/28/2017 06:45,2,0.307,ACTIVE,211.93,337.54,60.007,1498646703,"201051344000917","219011344069620",27.65,17.00,0,329.73,340.85,8.6,6.4,0.035,748929.3,748929.3,11714,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646727,2158196.00
06/28/2017 06:45,2,0.297,ACTIVE,211.93,337.54,59.975,1498646703,"201051344001145","219011344069620",28.09,16.00,0,330.93,341.15,8.5,6.3,0.035,756923.1,756923.1,11705,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646728,2158197.00
06/28/2017 06:45,2,0.318,ACTIVE,211.70,336.94,59.933,1498646703,"201051344000651","219011344069620",27.61,15.50,0,330.93,341.15,8.9,6.7,0.040,745614.9,745614.9,11702,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646728,2158198.00
06/28/2017 06:45,2,0.229,ACTIVE,210.35,335.14,59.986,1498646703,"274151322000088","219011344069620",26.16,17.50,0,331.23,338.44,6.1,3.9,0.022,957074.3,957074.3,11632,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646730,2158199.00
06/28/2017 06:45,2,0.174,ACTIVE,211.25,363.39,59.954,1498646703,"274151322000068","219011344069620",33.75,18.00,0,333.93,365.19,6.0,3.8,0.027,829684.4,829684.4,11934,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646731,2158200.00
06/28/2017 06:45,2,0.326,ACTIVE,211.48,335.44,59.938,1498646703,"201051344001135","219011344069620",27.97,16.30,0,329.73,339.65,9.3,7.1,0.044,741036.3,741036.3,11691,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646731,2158201.00
06/28/2017 06:45,2,0.314,ACTIVE,211.03,336.04,59.970,1498646703,"201051344000594","219011344069620",28.39,16.70,0,329.43,341.15,9.1,6.8,0.044,760142.2,760142.2,11694,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646732,2158202.00
06/28/2017 06:45,2,0.320,ACTIVE,211.93,336.34,59.981,1498646703,"201051344001203","219011344069620",27.47,16.30,0,331.53,342.35,8.9,6.7,0.040,750540.3,750540.3,11733,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646733,2158203.00
06/28/2017 06:45,2,0.240,ACTIVE,210.57,335.44,59.954,1498646703,"274151322000054","219011344069620",26.48,18.00,0,331.23,338.74,6.4,4.3,0.035,974005.9,974005.9,11614,0,0,0,L,1151911521,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646734,2158204.00
06/28/2017 06:45,2,0.326,ACTIVE,211.25,335.44,59.965,1498646703,"201051344000867","219011344069620",27.75,17.00,0,330.33,340.25,9.2,6.9,0.040,744347.5,744347.5,11728,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646735,2158205.00
06/28/2017 06:45,2,0.324,ACTIVE,211.70,337.54,59.928,1498646703,"201051344001093","219011344069620",28.53,17.00,0,329.43,341.45,9.4,7.2,0.035,748828.0,748828.0,11721,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646736,2158206.00
06/28/2017 06:45,2,0.281,ACTIVE,211.03,336.04,59.965,1498646703,"201051344000900","219011344069620",27.04,16.00,0,330.03,340.25,7.8,5.6,0.040,765916.6,765916.6,11708,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646737,2158207.00
06/28/2017 06:45,2,0.314,ACTIVE,211.25,335.74,59.959,1498646703,"201051344000648","219011344069620",28.17,15.80,0,330.63,340.85,9.0,6.8,0.040,753961.6,753961.6,11696,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646738,2158208.00
06/28/2017 06:45,2,0.324,ACTIVE,211.25,335.74,59.965,1498646703,"201051344000569","219011344069620",27.81,16.70,0,330.63,339.65,9.2,6.9,0.044,768040.9,768040.9,11674,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646739,2158209.00
06/28/2017 06:45,2,0.326,ACTIVE,211.25,335.14,59.965,1498646703,"201051344000983","219011344069620",27.93,16.70,0,329.43,339.95,9.3,7.0,0.049,758597.0,758597.0,11699,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646740,2158210.00
06/28/2017 06:45,2,0.311,ACTIVE,211.03,335.74,59.975,1498646703,"201051344001158","219011344069620",27.67,16.00,0,329.73,340.55,8.8,6.5,0.040,743478.5,743478.5,11705,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646741,2158211.00
06/28/2017 06:45,2,0.314,ACTIVE,211.70,336.94,59.954,1498646703,"201051344000576","219011344069620",28.05,16.00,0,330.03,341.15,9.0,6.7,0.044,758049.6,758049.6,11704,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646742,2158212.00
06/28/2017 06:45,2,0.250,ACTIVE,210.80,334.84,59.959,1498646703,"274151322000087","219011344069620",26.42,19.00,0,328.52,344.45,6.8,4.6,0.027,947853.7,947853.7,11799,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498646742,2158213.00
06/28/2017 07:00,2,0.420,ACTIVE,211.70,337.84,59.965,1498647603,"201051344000645","219011344069620",28.01,17.50,0,330.63,342.95,11.9,9.6,0.066,756990.1,756990.1,11688,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647604,2158214.00
06/28/2017 07:00,2,0.344,ACTIVE,210.80,335.74,59.965,1498647603,"274151322000085","219011344069620",26.84,18.30,0,331.83,340.55,9.4,7.1,0.053,969728.3,969728.3,11620,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647605,2158215.00
06/28/2017 07:00,2,0.430,ACTIVE,211.93,339.04,59.970,1498647603,"201051344000633","219011344069620",28.55,17.00,0,330.03,344.15,12.5,10.1,0.071,743723.5,743723.5,11738,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647606,2158216.00
06/28/2017 07:00,2,0.426,ACTIVE,211.48,336.94,59.954,1498647603,"201051344000469","219011344069620",28.61,16.70,0,329.13,342.35,12.4,10.1,0.075,747116.7,747116.7,11709,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647607,2158217.00
06/28/2017 07:00,2,0.438,ACTIVE,211.48,338.14,59.986,1498647603,"201051344000646","219011344069620",27.81,17.30,0,329.13,343.25,12.3,10.0,0.071,742316.2,742316.2,11705,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647608,2158218.00
06/28/2017 07:00,2,0.375,ACTIVE,210.35,335.74,59.959,1498647603,"274151322000052","219011344069620",27.77,18.70,0,331.23,340.85,10.6,8.3,0.057,1008065.9,1008065.9,11631,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647609,2158219.00
06/28/2017 07:00,2,0.443,ACTIVE,212.16,338.44,59.959,1498647603,"201051344000585","219011344069620",28.39,17.30,0,330.63,343.55,12.8,10.4,0.066,754981.5,754981.5,11704,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647610,2158220.00
06/28/2017 07:00,2,0.414,ACTIVE,211.93,336.94,59.975,1498647603,"201051344001230","219011344069620",27.77,17.00,0,329.43,342.35,11.7,9.3,0.062,746920.7,746920.7,11720,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647611,2158221.00
06/28/2017 07:00,2,0.438,ACTIVE,212.16,338.44,60.018,1498647603,"201051344000582","219011344069620",26.80,16.70,0,330.93,343.85,11.9,9.5,0.066,736313.8,736313.8,11692,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647612,2158222.00
06/28/2017 07:00,2,0.457,ACTIVE,211.48,337.24,59.965,1498647603,"201051344000955","219011344069620",27.19,17.30,0,329.73,343.55,12.6,10.3,0.062,755736.6,755736.6,11714,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647613,2158223.00
06/28/2017 07:00,2,0.223,ACTIVE,210.80,391.34,59.944,1498647603,"274151322000094","219011344069620",36.78,18.70,0,333.63,407.27,8.3,6.1,0.040,829134.8,829134.8,11920,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647613,2158224.00
06/28/2017 07:00,2,0.467,ACTIVE,211.25,336.64,59.975,1498647603,"201051344000579","219011344069620",27.89,17.50,0,329.43,342.35,13.2,10.8,0.066,765237.7,765237.7,11697,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647614,2158225.00
06/28/2017 07:00,2,0.432,ACTIVE,211.48,336.64,59.970,1498647603,"201051344000890","219011344069620",28.84,17.30,0,330.33,342.95,12.7,10.3,0.066,749762.6,749762.6,11711,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647615,2158226.00
06/28/2017 07:00,2,0.436,ACTIVE,211.70,338.14,59.970,1498647603,"201051344000438","219011344069620",28.25,17.00,0,330.63,343.55,12.5,10.1,0.071,752342.6,752342.6,11698,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647616,2158227.00
06/28/2017 07:00,2,0.449,ACTIVE,211.93,337.54,59.970,1498647603,"201051344000417","219011344069620",18.41,17.00,0,330.63,341.45,8.4,6.2,0.044,684293.8,684293.8,11728,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647617,2158228.00
06/28/2017 07:00,2,0.352,ACTIVE,210.80,336.04,59.970,1498647603,"274151322000083","219011344069620",27.41,18.00,0,332.13,340.85,9.8,7.5,0.057,997896.0,997896.0,11632,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647618,2158229.00
06/28/2017 07:00,2,0.379,ACTIVE,211.25,336.64,59.965,1498647603,"274151322000076","219011344069620",27.81,18.70,0,333.33,341.45,10.7,8.4,0.062,1064645.9,1064645.9,11635,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647619,2158230.00
06/28/2017 07:00,2,0.443,ACTIVE,211.03,336.94,59.970,1498647603,"201051344000868","219011344069620",27.15,17.00,0,330.03,342.05,12.2,9.9,0.071,745545.2,745545.2,11712,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647620,2158231.00
06/28/2017 07:00,2,0.363,ACTIVE,210.57,336.64,59.959,1498647603,"274151322000095","219011344069620",27.85,17.80,0,331.53,340.55,10.3,8.0,0.062,1054381.4,1054381.4,11646,0,0,0,L,1151911521,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647621,2158232.00
06/28/2017 07:00,2,0.111,ACTIVE,211.03,299.07,60.007,1498647603,"201051344000988","219011344069620",21.35,16.00,0,294.26,300.57,2.4,0.4,0.000,656576.9,656576.9,11697,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647622,2158233.00
06/28/2017 07:00,2,0.428,ACTIVE,211.70,336.34,59.970,1498647603,"201051344001025","219011344069620",28.01,17.00,0,330.63,343.55,12.2,9.8,0.071,752361.1,752361.1,11714,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647622,2158234.00
06/28/2017 07:00,2,0.428,ACTIVE,211.25,336.64,60.007,1498647603,"201051344000458","219011344069620",28.23,18.00,0,330.33,342.35,12.3,9.9,0.066,757184.3,757184.3,11687,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647623,2158235.00
06/28/2017 07:00,2,0.422,ACTIVE,211.70,338.74,59.970,1498647603,"201051344000853","219011344069620",28.03,17.30,0,331.23,344.15,12.0,9.7,0.075,758137.6,758137.6,11699,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647624,2158236.00
06/28/2017 07:00,2,0.406,ACTIVE,212.16,339.04,59.970,1498647603,"201051344000685","219011344069620",27.91,17.30,0,331.53,344.15,11.5,9.2,0.071,752288.8,752288.8,11727,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647625,2158237.00
06/28/2017 07:00,2,0.410,ACTIVE,211.93,338.44,59.965,1498647603,"201051344000917","219011344069620",27.91,17.80,0,330.63,344.45,11.6,9.3,0.066,748931.2,748931.2,11715,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647626,2158238.00
06/28/2017 07:00,2,0.402,ACTIVE,211.93,338.44,59.975,1498647603,"201051344001145","219011344069620",28.35,17.00,0,331.83,344.15,11.6,9.2,0.071,756925.0,756925.0,11706,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647627,2158239.00
06/28/2017 07:00,2,0.422,ACTIVE,211.93,338.14,59.970,1498647603,"201051344000651","219011344069620",28.27,16.30,0,331.23,343.85,12.1,9.8,0.075,745616.9,745616.9,11703,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647628,2158240.00
06/28/2017 07:00,2,0.330,ACTIVE,210.12,334.54,59.959,1498647603,"274151322000088","219011344069620",26.94,18.30,0,331.23,339.95,9.0,6.8,0.044,957075.6,957075.6,11633,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647629,2158241.00
06/28/2017 07:00,2,0.238,ACTIVE,211.25,398.86,59.933,1498647603,"274151322000068","219011344069620",37.57,19.80,0,334.24,406.37,9.1,6.8,0.044,829685.6,829685.6,11935,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647630,2158242.00
06/28/2017 07:00,2,0.443,ACTIVE,211.25,336.64,59.965,1498647603,"201051344001135","219011344069620",27.81,17.00,0,331.23,342.95,12.5,10.1,0.066,741038.4,741038.4,11692,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647630,2158243.00
06/28/2017 07:00,2,0.438,ACTIVE,211.03,336.64,59.970,1498647603,"201051344000594","219011344069620",27.77,17.30,0,327.62,342.05,12.3,10.0,0.075,760144.2,760144.2,11695,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647631,2158244.00
06/28/2017 07:00,2,0.430,ACTIVE,211.70,336.94,59.975,1498647603,"201051344001203","219011344069620",27.71,17.00,0,331.53,344.76,12.1,9.8,0.062,750542.3,750542.3,11734,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647632,2158245.00
06/28/2017 07:00,2,0.346,ACTIVE,210.35,336.04,59.944,1498647603,"274151322000054","219011344069620",26.58,19.30,0,331.23,340.55,9.3,7.1,0.057,974007.2,974007.2,11615,0,0,0,L,1151911521,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647633,2158246.00
06/28/2017 07:00,2,0.422,ACTIVE,211.25,336.04,59.965,1498647603,"201051344000867","219011344069620",28.69,17.80,0,328.82,342.35,12.3,9.9,0.066,744349.5,744349.5,11729,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647634,2158247.00
06/28/2017 07:00,2,0.439,ACTIVE,211.70,338.44,59.975,1498647603,"201051344001093","219011344069620",27.89,17.80,0,330.63,343.25,12.4,10.1,0.062,748830.1,748830.1,11722,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647635,2158248.00
06/28/2017 07:00,2,0.391,ACTIVE,211.25,337.24,59.959,1498647603,"201051344000900","219011344069620",27.69,17.00,0,328.22,342.35,11.0,8.7,0.071,765918.3,765918.3,11709,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647636,2158249.00
06/28/2017 07:00,2,0.428,ACTIVE,211.25,336.94,59.965,1498647603,"201051344000648","219011344069620",28.13,16.70,0,330.93,342.65,12.2,9.9,0.066,753963.6,753963.6,11697,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647637,2158250.00
06/28/2017 07:00,2,0.424,ACTIVE,211.25,336.64,59.965,1498647603,"201051344000569","219011344069620",28.69,17.50,0,330.33,342.95,12.3,9.9,0.066,768043.0,768043.0,11675,0,0,0,L,1122011218,0,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647638,2158251.00
06/28/2017 07:00,2,0.432,ACTIVE,211.03,336.04,59.970,1498647603,"201051344000983","219011344069620",28.07,17.50,0,328.22,342.65,12.3,10.0,0.071,758599.0,758599.0,11700,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647639,2158252.00
06/28/2017 07:00,2,0.424,ACTIVE,211.25,336.64,59.965,1498647603,"201051344001158","219011344069620",27.51,16.70,0,328.82,342.65,11.9,9.5,0.071,743480.4,743480.4,11706,0,0,0,L,1122011218,0,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647640,2158253.00
06/28/2017 07:00,2,0.418,ACTIVE,211.70,337.54,59.965,1498647603,"201051344000576","219011344069620",28.35,17.00,0,330.63,343.25,12.1,9.7,0.071,758051.5,758051.5,11705,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647641,2158254.00
06/28/2017 07:00,2,0.348,ACTIVE,211.03,334.84,59.959,1498647603,"274151322000087","219011344069620",27.21,20.30,0,331.83,340.55,9.6,7.3,0.031,947855.1,947855.1,11800,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498647642,2158255.00
06/28/2017 07:15,2,0.531,ACTIVE,211.93,338.14,59.933,1498648504,"201051344000645","219011344069620",28.63,18.00,0,331.23,345.66,15.5,13.0,0.102,756992.9,756992.9,11689,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648505,2158256.00
06/28/2017 07:15,2,0.473,ACTIVE,211.25,337.54,59.981,1498648504,"274151322000085","219011344069620",27.27,19.30,0,331.83,342.65,13.1,10.7,0.071,969730.4,969730.4,11621,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648506,2158257.00
06/28/2017 07:15,2,0.545,ACTIVE,212.38,339.65,60.002,1498648504,"201051344000633","219011344069620",28.90,17.50,0,330.93,347.16,16.0,13.5,0.106,743726.3,743726.3,11739,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648507,2158258.00
06/28/2017 07:15,2,0.559,ACTIVE,211.70,338.44,59.975,1498648504,"201051344000469","219011344069620",28.45,17.30,0,329.43,345.06,16.1,13.6,0.110,747119.6,747119.6,11710,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648508,2158259.00
06/28/2017 07:15,2,0.543,ACTIVE,211.70,339.04,59.975,1498648504,"201051344000646","219011344069620",28.80,18.00,0,330.63,345.36,15.9,13.4,0.093,742319.1,742319.1,11706,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648509,2158260.00
06/28/2017 07:15,2,0.502,ACTIVE,210.80,337.84,59.975,1498648504,"274151322000052","219011344069620",27.91,19.80,0,330.33,343.25,14.2,11.7,0.088,1008068.3,1008068.3,11632,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648510,2158261.00
06/28/2017 07:15,2,0.561,ACTIVE,212.16,339.95,59.981,1498648504,"201051344000585","219011344069620",29.06,17.80,0,330.93,346.26,16.5,14.0,0.102,754984.5,754984.5,11705,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648511,2158262.00
06/28/2017 07:15,2,0.529,ACTIVE,211.93,338.44,59.986,1498648504,"201051344001230","219011344069620",28.82,17.80,0,330.33,344.15,15.4,13.0,0.093,746923.4,746923.4,11721,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648512,2158263.00
06/28/2017 07:15,2,0.539,ACTIVE,212.61,339.34,59.981,1498648504,"201051344000582","219011344069620",28.57,17.50,0,330.33,345.66,15.6,13.1,0.097,736316.6,736316.6,11693,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648512,2158264.00
06/28/2017 07:15,2,0.557,ACTIVE,211.48,338.14,59.981,1498648504,"201051344000955","219011344069620",29.16,17.80,0,330.03,344.76,16.5,14.0,0.106,755739.5,755739.5,11715,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648513,2158265.00
06/28/2017 07:15,2,0.297,ACTIVE,210.80,412.38,59.965,1498648504,"274151322000094","219011344069620",38.82,20.00,0,333.93,421.40,11.7,9.4,0.071,829136.7,829136.7,11921,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648514,2158266.00
06/28/2017 07:15,2,0.586,ACTIVE,211.93,338.44,59.981,1498648504,"201051344000579","219011344069620",28.47,18.00,0,330.63,345.06,16.9,14.4,0.106,765240.8,765240.8,11698,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648515,2158267.00
06/28/2017 07:15,2,0.568,ACTIVE,211.70,338.44,59.991,1498648504,"201051344000890","219011344069620",28.43,18.00,0,330.33,345.36,16.4,13.9,0.102,749765.5,749765.5,11712,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648516,2158268.00
06/28/2017 07:15,2,0.551,ACTIVE,212.16,339.34,59.991,1498648504,"201051344000438","219011344069620",28.96,17.80,0,331.23,345.96,16.2,13.7,0.106,752345.5,752345.5,11699,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648517,2158269.00
06/28/2017 07:15,2,0.572,ACTIVE,212.16,338.14,59.975,1498648504,"201051344000417","219011344069620",18.63,17.80,0,330.33,342.65,10.8,8.5,0.066,684295.6,684295.6,11729,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648518,2158270.00
06/28/2017 07:15,2,0.488,ACTIVE,211.03,336.94,59.981,1498648504,"274151322000083","219011344069620",27.67,19.30,0,330.63,343.25,13.7,11.3,0.080,997898.3,997898.3,11633,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648519,2158271.00
06/28/2017 07:15,2,0.514,ACTIVE,211.70,337.54,59.959,1498648504,"274151322000076","219011344069620",28.53,19.50,0,331.83,344.15,14.8,12.4,0.093,1064648.4,1064648.4,11636,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648520,2158272.00
06/28/2017 07:15,2,0.555,ACTIVE,211.48,338.14,59.986,1498648504,"201051344000868","219011344069620",28.75,17.50,0,330.03,344.76,16.2,13.7,0.102,745548.1,745548.1,11713,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648521,2158273.00
06/28/2017 07:15,2,0.492,ACTIVE,210.80,338.74,59.975,1498648504,"274151322000095","219011344069620",28.69,19.00,0,331.23,342.65,14.3,11.9,0.088,1054383.8,1054383.8,11647,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648521,2158274.00
06/28/2017 07:15,2,0.111,ACTIVE,211.48,299.37,59.954,1498648504,"201051344000988","219011344069620",21.67,16.70,0,293.96,301.17,2.5,0.5,0.000,656577.0,656577.0,11698,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648522,2158275.00
06/28/2017 07:15,2,0.549,ACTIVE,211.93,338.74,60.034,1498648504,"201051344001025","219011344069620",28.78,17.50,0,330.93,345.96,16.1,13.6,0.102,752364.0,752364.0,11715,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648523,2158276.00
06/28/2017 07:15,2,0.574,ACTIVE,211.70,339.65,59.996,1498648504,"201051344000458","219011344069620",18.49,18.70,0,330.33,345.36,10.7,8.4,0.084,757187.2,757187.2,11688,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648524,2158277.00
06/28/2017 07:15,2,0.539,ACTIVE,212.38,339.65,59.991,1498648504,"201051344000853","219011344069620",28.96,17.80,0,331.53,346.26,15.9,13.4,0.102,758140.4,758140.4,11700,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648525,2158278.00
06/28/2017 07:15,2,0.531,ACTIVE,212.38,340.25,60.012,1498648504,"201051344000685","219011344069620",28.27,18.00,0,330.63,346.26,15.2,12.8,0.110,752291.5,752291.5,11728,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648526,2158279.00
06/28/2017 07:15,2,0.523,ACTIVE,212.16,339.65,59.991,1498648504,"201051344000917","219011344069620",29.08,18.30,0,330.33,345.96,15.4,13.0,0.093,748933.9,748933.9,11716,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648527,2158280.00
06/28/2017 07:15,2,0.529,ACTIVE,212.38,339.34,60.039,1498648504,"201051344001145","219011344069620",28.71,17.50,0,332.73,346.26,15.4,13.0,0.093,756927.7,756927.7,11707,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648528,2158281.00
06/28/2017 07:15,2,0.543,ACTIVE,212.16,339.34,60.007,1498648504,"201051344000651","219011344069620",28.77,17.30,0,331.23,345.66,15.9,13.4,0.102,745619.7,745619.7,11704,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648529,2158282.00
06/28/2017 07:15,2,0.459,ACTIVE,210.80,338.14,60.002,1498648504,"274151322000088","219011344069620",27.63,19.30,0,330.93,342.35,12.8,10.5,0.080,957077.7,957077.7,11634,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648530,2158283.00
06/28/2017 07:15,2,0.342,ACTIVE,211.93,397.35,59.996,1498648504,"274151322000068","219011344069620",37.41,21.30,0,334.54,419.00,12.8,10.4,0.066,829687.7,829687.7,11936,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648531,2158284.00
06/28/2017 07:15,2,0.561,ACTIVE,211.93,338.74,59.986,1498648504,"201051344001135","219011344069620",28.65,17.80,0,330.63,344.76,16.3,13.8,0.106,741041.3,741041.3,11693,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648532,2158285.00
06/28/2017 07:15,2,0.559,ACTIVE,211.48,338.14,59.991,1498648504,"201051344000594","219011344069620",28.77,18.00,0,329.43,344.76,16.3,13.8,0.102,760147.1,760147.1,11696,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648532,2158286.00
06/28/2017 07:15,2,0.541,ACTIVE,212.16,338.74,59.986,1498648504,"201051344001203","219011344069620",29.20,17.80,0,331.23,346.86,16.0,13.5,0.106,750545.1,750545.1,11735,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648533,2158287.00
06/28/2017 07:15,2,0.473,ACTIVE,211.03,338.44,59.954,1498648504,"274151322000054","219011344069620",27.75,20.00,0,330.93,342.65,13.3,10.9,0.084,974009.4,974009.4,11616,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648534,2158288.00
06/28/2017 07:15,2,0.555,ACTIVE,211.93,337.84,59.991,1498648504,"201051344000867","219011344069620",28.71,18.30,0,329.13,344.76,16.1,13.7,0.106,744352.4,744352.4,11730,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648535,2158289.00
06/28/2017 07:15,2,0.557,ACTIVE,211.93,338.74,59.991,1498648504,"201051344001093","219011344069620",28.63,18.30,0,330.93,345.36,16.1,13.6,0.097,748832.9,748832.9,11723,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648536,2158290.00
06/28/2017 07:15,2,0.516,ACTIVE,211.70,338.44,60.028,1498648504,"201051344000900","219011344069620",28.47,17.50,0,329.73,345.06,14.9,12.5,0.106,765920.9,765920.9,11710,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648537,2158291.00
06/28/2017 07:15,2,0.551,ACTIVE,211.93,338.14,59.991,1498648504,"201051344000648","219011344069620",28.63,17.30,0,330.33,345.36,16.0,13.5,0.106,753966.5,753966.5,11698,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648538,2158292.00
06/28/2017 07:15,2,0.555,ACTIVE,211.70,338.44,59.996,1498648504,"201051344000569","219011344069620",28.86,18.00,0,329.73,345.06,16.2,13.7,0.110,768045.9,768045.9,11676,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648539,2158293.00
06/28/2017 07:15,2,0.557,ACTIVE,211.70,338.14,59.986,1498648504,"201051344000983","219011344069620",28.78,18.00,0,328.52,344.76,16.2,13.8,0.110,758601.9,758601.9,11701,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648540,2158294.00
06/28/2017 07:15,2,0.535,ACTIVE,211.25,337.84,59.986,1498648504,"201051344001158","219011344069620",28.82,17.50,0,330.33,345.06,15.7,13.2,0.110,743483.2,743483.2,11707,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648541,2158295.00
06/28/2017 07:15,2,0.557,ACTIVE,212.16,340.55,59.986,1498648504,"201051344000576","219011344069620",28.03,17.50,0,330.33,345.96,15.8,13.4,0.106,758054.4,758054.4,11706,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648542,2158296.00
06/28/2017 07:15,2,0.479,ACTIVE,211.25,339.34,59.981,1498648504,"274151322000087","219011344069620",27.81,21.50,0,331.23,342.35,13.5,11.1,0.066,947857.4,947857.4,11801,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498648543,2158297.00
06/28/2017 07:30,2,0.678,ACTIVE,212.83,340.85,59.975,1498649404,"201051344000645","219011344069620",28.63,18.70,0,331.53,349.26,19.7,17.1,0.137,756996.5,756996.5,11690,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649405,2158298.00
06/28/2017 07:30,2,0.613,ACTIVE,211.93,340.85,59.981,1498649404,"274151322000085","219011344069620",27.83,20.00,0,332.73,345.36,17.4,14.8,0.106,969733.5,969733.5,11622,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649406,2158299.00
06/28/2017 07:30,2,0.691,ACTIVE,213.06,342.95,59.975,1498649404,"201051344000633","219011344069620",28.90,18.00,0,330.33,350.47,20.2,17.6,0.146,743730.1,743730.1,11740,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649407,2158300.00
06/28/2017 07:30,2,0.695,ACTIVE,212.61,340.55,59.991,1498649404,"201051344000469","219011344069620",29.16,17.80,0,329.43,348.36,20.6,17.9,0.150,747123.4,747123.4,11711,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649408,2158301.00
06/28/2017 07:30,2,0.672,ACTIVE,212.38,340.55,59.949,1498649404,"201051344000646","219011344069620",29.34,18.70,0,330.63,348.96,20.0,17.4,0.146,742322.8,742322.8,11707,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649409,2158302.00
06/28/2017 07:30,2,0.654,ACTIVE,211.70,341.45,59.981,1498649404,"274151322000052","219011344069620",28.45,20.30,0,331.23,345.66,18.9,16.3,0.110,1008071.7,1008071.7,11633,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649410,2158303.00
06/28/2017 07:30,2,0.701,ACTIVE,212.83,341.45,59.981,1498649404,"201051344000585","219011344069620",28.98,18.70,0,331.23,349.56,20.6,18.0,0.141,754988.4,754988.4,11706,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649410,2158304.00
06/28/2017 07:30,2,0.678,ACTIVE,212.61,339.95,59.991,1498649404,"201051344001230","219011344069620",28.92,18.70,0,329.43,348.06,19.9,17.3,0.141,746927.1,746927.1,11722,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649411,2158305.00
06/28/2017 07:30,2,0.680,ACTIVE,213.29,341.75,59.986,1498649404,"201051344000582","219011344069620",28.82,18.00,0,331.83,350.17,19.9,17.3,0.141,736320.3,736320.3,11694,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649412,2158306.00
06/28/2017 07:30,2,0.717,ACTIVE,212.16,340.55,59.981,1498649404,"201051344000955","219011344069620",29.18,18.70,0,330.03,348.36,21.2,18.6,0.159,755743.4,755743.4,11716,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649413,2158307.00
06/28/2017 07:30,2,0.420,ACTIVE,211.70,407.57,59.981,1498649404,"274151322000094","219011344069620",38.41,21.30,0,333.93,428.61,16.3,13.8,0.097,829139.4,829139.4,11922,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649414,2158308.00
06/28/2017 07:30,2,0.736,ACTIVE,212.16,339.95,59.954,1498649404,"201051344000579","219011344069620",29.12,19.00,0,330.63,348.96,21.8,19.1,0.155,765244.9,765244.9,11699,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649415,2158309.00
06/28/2017 07:30,2,0.715,ACTIVE,212.61,340.55,59.970,1498649404,"201051344000890","219011344069620",29.32,19.00,0,330.33,349.26,21.3,18.6,0.146,749769.4,749769.4,11713,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649416,2158310.00
06/28/2017 07:30,2,0.701,ACTIVE,212.83,341.15,59.991,1498649404,"201051344000438","219011344069620",29.50,18.30,0,331.23,349.56,21.0,18.3,0.146,752349.3,752349.3,11700,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649417,2158311.00
06/28/2017 07:30,2,0.715,ACTIVE,212.83,339.34,59.981,1498649404,"201051344000417","219011344069620",19.08,18.30,0,330.63,345.36,13.8,11.4,0.097,684298.0,684298.0,11730,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649418,2158312.00
06/28/2017 07:30,2,0.641,ACTIVE,211.70,340.25,59.986,1498649404,"274151322000083","219011344069620",28.25,20.00,0,332.73,345.66,18.4,15.8,0.119,997901.5,997901.5,11634,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649418,2158313.00
06/28/2017 07:30,2,0.697,ACTIVE,212.16,340.85,59.991,1498649404,"274151322000076","219011344069620",29.10,20.30,0,331.23,346.56,20.6,17.9,0.133,1064651.9,1064651.9,11637,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649419,2158314.00
06/28/2017 07:30,2,0.715,ACTIVE,211.93,339.95,59.986,1498649404,"201051344000868","219011344069620",29.38,18.00,0,330.33,348.66,21.3,18.7,0.155,745551.9,745551.9,11714,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649420,2158315.00
06/28/2017 07:30,2,0.678,ACTIVE,211.70,341.15,60.002,1498649404,"274151322000095","219011344069620",28.65,19.80,0,332.13,346.26,19.6,17.0,0.124,1054387.2,1054387.2,11648,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649421,2158316.00
06/28/2017 07:30,2,0.705,ACTIVE,212.16,339.95,60.007,1498649404,"201051344000988","219011344069620",18.87,17.80,0,295.16,346.56,13.5,11.1,0.102,656578.6,656578.6,11699,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649422,2158317.00
06/28/2017 07:30,2,0.701,ACTIVE,212.61,340.55,59.986,1498649404,"201051344001025","219011344069620",29.44,18.00,0,331.83,349.86,20.9,18.3,0.150,752367.8,752367.8,11716,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649424,2158318.00
06/28/2017 07:30,2,0.699,ACTIVE,212.38,339.95,60.018,1498649404,"201051344000458","219011344069620",29.08,19.30,0,330.33,348.36,20.7,18.0,0.155,757191.0,757191.0,11689,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649425,2158319.00
06/28/2017 07:30,2,0.695,ACTIVE,212.83,342.05,59.986,1498649404,"201051344000853","219011344069620",29.32,18.70,0,332.43,350.47,20.6,18.0,0.155,758144.2,758144.2,11701,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649426,2158320.00
06/28/2017 07:30,2,0.686,ACTIVE,213.06,342.05,59.991,1498649404,"201051344000685","219011344069620",28.80,18.70,0,331.23,350.17,20.0,17.4,0.155,752295.1,752295.1,11729,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649427,2158321.00
06/28/2017 07:30,2,0.684,ACTIVE,212.83,341.75,59.970,1498649404,"201051344000917","219011344069620",29.12,19.30,0,330.63,349.26,20.2,17.6,0.141,748937.5,748937.5,11717,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649427,2158322.00
06/28/2017 07:30,2,0.686,ACTIVE,212.83,341.15,59.954,1498649404,"201051344001145","219011344069620",28.96,18.30,0,332.73,350.47,20.2,17.6,0.146,756931.3,756931.3,11708,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649428,2158323.00
06/28/2017 07:30,2,0.711,ACTIVE,212.83,341.45,59.986,1498649404,"201051344000651","219011344069620",28.75,17.80,0,332.13,349.86,20.7,18.1,0.150,745623.4,745623.4,11705,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649429,2158324.00
06/28/2017 07:30,2,0.646,ACTIVE,211.25,338.74,59.975,1498649404,"274151322000088","219011344069620",27.83,20.00,0,331.83,345.06,18.2,15.7,0.110,957080.7,957080.7,11635,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649430,2158325.00
06/28/2017 07:30,2,0.457,ACTIVE,212.38,406.37,59.986,1498649404,"274151322000068","219011344069620",38.05,22.30,0,333.33,425.31,17.6,15.0,0.106,829690.7,829690.7,11937,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649431,2158326.00
06/28/2017 07:30,2,0.723,ACTIVE,212.16,339.95,59.986,1498649404,"201051344001135","219011344069620",29.34,18.30,0,330.63,348.96,21.5,18.8,0.150,741045.2,741045.2,11694,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649432,2158327.00
06/28/2017 07:30,2,0.732,ACTIVE,211.93,340.55,59.954,1498649404,"201051344000594","219011344069620",29.10,18.70,0,328.52,349.26,21.7,19.0,0.159,760151.0,760151.0,11697,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649433,2158328.00
06/28/2017 07:30,2,0.736,ACTIVE,212.83,340.85,59.981,1498649404,"201051344001203","219011344069620",28.88,18.30,0,331.53,351.37,21.6,18.9,0.164,750548.9,750548.9,11736,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649434,2158329.00
06/28/2017 07:30,2,0.660,ACTIVE,211.93,339.95,59.981,1498649404,"274151322000054","219011344069620",28.03,21.00,0,331.53,346.26,18.8,16.2,0.124,974012.6,974012.6,11617,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649435,2158330.00
06/28/2017 07:30,2,0.756,ACTIVE,212.83,342.05,59.986,1498649404,"201051344001093","219011344069620",29.42,19.00,0,331.23,350.47,22.6,19.9,0.159,748836.8,748836.8,11724,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649437,2158331.00
