ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 07:30,2,0.711,ACTIVE,212.38,341.45,59.944,1498649404,"201051344000900","219011344069620",28.90,18.30,0,330.03,349.26,20.8,18.2,0.159,765924.4,765924.4,11711,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649438,2158332.00
06/28/2017 07:30,2,0.723,ACTIVE,212.61,340.85,59.981,1498649404,"201051344000648","219011344069620",29.08,17.80,0,330.63,349.26,21.4,18.7,0.155,753970.3,753970.3,11699,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649439,2158333.00
06/28/2017 07:30,2,0.721,ACTIVE,212.38,340.55,59.991,1498649404,"201051344000569","219011344069620",29.48,19.00,0,330.93,349.26,21.6,18.9,0.155,768049.8,768049.8,11677,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649439,2158334.00
06/28/2017 07:30,2,0.730,ACTIVE,212.61,340.25,59.991,1498649404,"201051344000983","219011344069620",29.14,19.00,0,330.33,349.26,21.6,18.9,0.159,758605.8,758605.8,11702,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649440,2158335.00
06/28/2017 07:30,2,0.729,ACTIVE,212.61,340.55,59.991,1498649404,"201051344001158","219011344069620",29.12,18.00,0,330.33,349.56,21.6,18.9,0.164,743486.9,743486.9,11708,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649441,2158336.00
06/28/2017 07:30,2,0.732,ACTIVE,212.83,341.75,60.002,1498649404,"201051344000576","219011344069620",28.94,18.00,0,331.23,350.47,21.5,18.8,0.159,758058.1,758058.1,11707,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649442,2158337.00
06/28/2017 07:30,2,0.674,ACTIVE,211.93,340.55,59.986,1498649404,"274151322000087","219011344069620",27.83,23.00,0,332.13,345.66,19.0,16.4,0.110,947860.6,947860.6,11802,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649443,2158338.00
06/28/2017 07:30,2,0.756,ACTIVE,212.61,340.25,60.028,1498649404,"201051344000867","219011344069620",28.96,19.00,0,330.33,349.26,22.2,19.5,0.159,744356.3,744356.3,11731,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498649444,2158339.00
06/28/2017 07:45,2,0.881,ACTIVE,212.83,342.65,59.981,1498650303,"201051344000645","219011344069620",29.04,19.30,0,332.43,355.28,26.0,23.2,0.199,757001.8,757001.8,11691,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650304,2158340.00
06/28/2017 07:45,2,0.811,ACTIVE,211.93,343.85,59.975,1498650303,"274151322000085","219011344069620",28.27,21.00,0,330.33,348.66,23.2,20.5,0.146,969738.2,969738.2,11623,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650305,2158341.00
06/28/2017 07:45,2,0.893,ACTIVE,212.83,343.85,59.981,1498650303,"201051344000633","219011344069620",29.14,19.00,0,331.83,356.18,26.4,23.5,0.212,743735.5,743735.5,11741,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650306,2158342.00
06/28/2017 07:45,2,0.896,ACTIVE,212.61,342.35,59.975,1498650303,"201051344000469","219011344069620",29.28,18.70,0,330.63,354.67,26.6,23.8,0.208,747128.9,747128.9,11712,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650307,2158343.00
06/28/2017 07:45,2,0.875,ACTIVE,212.38,342.35,59.975,1498650303,"201051344000646","219011344069620",29.48,19.80,0,330.33,354.97,26.1,23.3,0.203,742328.1,742328.1,11708,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650308,2158344.00
06/28/2017 07:45,2,0.861,ACTIVE,211.48,337.54,59.975,1498650303,"274151322000052","219011344069620",28.31,21.50,0,329.73,350.17,24.7,21.9,0.150,1008076.7,1008076.7,11634,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650309,2158345.00
06/28/2017 07:45,2,0.904,ACTIVE,213.06,343.55,60.023,1498650303,"201051344000585","219011344069620",29.16,19.80,0,331.83,355.28,26.7,23.8,0.203,754993.8,754993.8,11707,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650310,2158346.00
06/28/2017 07:45,2,0.848,ACTIVE,212.83,342.05,59.975,1498650303,"201051344001230","219011344069620",29.42,19.80,0,330.33,353.47,25.3,22.5,0.190,746932.3,746932.3,11723,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650311,2158347.00
06/28/2017 07:45,2,0.875,ACTIVE,213.51,343.55,59.991,1498650303,"201051344000582","219011344069620",28.84,18.70,0,332.43,355.28,25.6,22.8,0.199,736325.5,736325.5,11695,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650312,2158348.00
06/28/2017 07:45,2,0.893,ACTIVE,212.61,342.35,59.949,1498650303,"201051344000955","219011344069620",29.60,19.50,0,330.93,354.37,26.8,24.0,0.203,755749.0,755749.0,11717,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650313,2158349.00
06/28/2017 07:45,2,0.537,ACTIVE,211.93,417.19,59.986,1498650303,"274151322000094","219011344069620",39.06,22.50,0,333.93,423.81,21.2,18.5,0.141,829143.7,829143.7,11923,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650314,2158350.00
06/28/2017 07:45,2,0.918,ACTIVE,212.38,341.45,59.986,1498650303,"201051344000579","219011344069620",29.40,19.80,0,330.63,355.28,27.4,24.5,0.199,765250.5,765250.5,11700,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650314,2158351.00
06/28/2017 07:45,2,0.895,ACTIVE,212.38,341.75,59.991,1498650303,"201051344000890","219011344069620",29.54,19.80,0,330.93,354.97,26.8,23.9,0.194,749774.9,749774.9,11714,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650315,2158352.00
06/28/2017 07:45,2,0.891,ACTIVE,213.06,343.55,59.981,1498650303,"201051344000438","219011344069620",29.32,19.50,0,331.53,355.58,26.5,23.7,0.203,752354.8,752354.8,11701,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650316,2158353.00
06/28/2017 07:45,2,0.910,ACTIVE,212.83,340.55,59.981,1498650303,"201051344000417","219011344069620",18.94,19.30,0,331.53,348.96,17.5,15.0,0.124,684301.4,684301.4,11731,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650317,2158354.00
06/28/2017 07:45,2,0.828,ACTIVE,211.93,339.04,59.986,1498650303,"274151322000083","219011344069620",28.33,21.00,0,329.73,349.56,23.8,21.0,0.159,997906.3,997906.3,11635,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650318,2158355.00
06/28/2017 07:45,2,0.877,ACTIVE,212.38,342.65,59.986,1498650303,"274151322000076","219011344069620",29.48,21.50,0,331.53,350.47,26.2,23.3,0.168,1064657.3,1064657.3,11638,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650319,2158356.00
06/28/2017 07:45,2,0.908,ACTIVE,212.16,341.75,59.938,1498650303,"201051344000868","219011344069620",28.96,19.00,0,330.33,354.37,26.7,23.8,0.203,745557.4,745557.4,11715,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650320,2158357.00
06/28/2017 07:45,2,0.869,ACTIVE,211.48,340.85,59.981,1498650303,"274151322000095","219011344069620",28.75,20.70,0,329.43,349.86,25.3,22.5,0.164,1054392.3,1054392.3,11649,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650321,2158358.00
06/28/2017 07:45,2,0.898,ACTIVE,212.61,341.75,59.981,1498650303,"201051344000988","219011344069620",18.73,19.00,0,330.63,350.47,17.1,14.5,0.133,656581.9,656581.9,11700,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650322,2158359.00
06/28/2017 07:45,2,0.898,ACTIVE,212.83,342.05,60.002,1498650303,"201051344001025","219011344069620",29.10,19.00,0,331.83,355.28,26.5,23.7,0.199,752373.2,752373.2,11717,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650323,2158360.00
06/28/2017 07:45,2,0.879,ACTIVE,212.61,341.75,59.975,1498650303,"201051344000458","219011344069620",29.32,20.00,0,331.53,353.77,26.1,23.3,0.208,757196.2,757196.2,11690,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650324,2158361.00
06/28/2017 07:45,2,0.893,ACTIVE,213.06,343.85,59.981,1498650303,"201051344000853","219011344069620",28.92,19.30,0,332.43,355.58,26.1,23.3,0.208,758149.5,758149.5,11702,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650325,2158362.00
06/28/2017 07:45,2,0.857,ACTIVE,213.29,343.85,59.949,1498650303,"201051344000685","219011344069620",29.12,19.50,0,331.53,355.58,25.3,22.5,0.203,752300.2,752300.2,11730,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650326,2158363.00
06/28/2017 07:45,2,0.855,ACTIVE,213.06,343.25,59.975,1498650303,"201051344000917","219011344069620",29.20,20.00,0,331.53,354.97,25.4,22.5,0.190,748942.7,748942.7,11718,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650327,2158364.00
06/28/2017 07:45,2,0.861,ACTIVE,213.06,343.25,60.007,1498650303,"201051344001145","219011344069620",29.10,19.30,0,332.13,354.97,25.4,22.6,0.194,756936.5,756936.5,11709,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650328,2158365.00
06/28/2017 07:45,2,0.891,ACTIVE,213.06,343.85,59.975,1498650303,"201051344000651","219011344069620",28.82,18.30,0,332.43,354.97,26.1,23.2,0.194,745628.7,745628.7,11706,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650328,2158366.00
06/28/2017 07:45,2,0.818,ACTIVE,211.03,339.65,59.975,1498650303,"274151322000088","219011344069620",27.83,21.30,0,329.13,348.66,23.1,20.3,0.146,957085.3,957085.3,11636,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650329,2158367.00
06/28/2017 07:45,2,0.574,ACTIVE,211.93,409.38,59.975,1498650303,"274151322000068","219011344069620",38.39,23.30,0,334.24,426.81,22.3,19.6,0.137,829695.2,829695.2,11938,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650330,2158368.00
06/28/2017 07:45,2,0.912,ACTIVE,212.61,342.05,59.975,1498650303,"201051344001135","219011344069620",29.04,19.30,0,331.23,354.67,26.9,24.0,0.194,741050.6,741050.6,11695,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650331,2158369.00
06/28/2017 07:45,2,0.896,ACTIVE,212.16,342.35,59.975,1498650303,"201051344000594","219011344069620",29.50,19.30,0,330.03,354.07,26.8,24.0,0.208,760156.4,760156.4,11698,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650332,2158370.00
06/28/2017 07:45,2,0.883,ACTIVE,213.06,342.65,59.986,1498650303,"201051344001203","219011344069620",29.52,19.30,0,331.83,356.48,26.4,23.6,0.199,750554.3,750554.3,11737,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650333,2158371.00
06/28/2017 07:45,2,0.826,ACTIVE,211.70,343.25,59.981,1498650303,"274151322000054","219011344069620",28.41,21.80,0,328.82,349.26,23.7,21.0,0.159,974017.3,974017.3,11618,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650334,2158372.00
06/28/2017 07:45,2,0.908,ACTIVE,212.61,341.75,59.986,1498650303,"201051344000867","219011344069620",29.14,19.80,0,330.93,354.07,26.9,24.0,0.194,744361.7,744361.7,11732,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650335,2158373.00
06/28/2017 07:45,2,0.916,ACTIVE,213.06,343.55,59.981,1498650303,"201051344001093","219011344069620",28.78,19.50,0,331.53,355.28,26.7,23.9,0.190,748842.3,748842.3,11725,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650336,2158374.00
06/28/2017 07:45,2,0.871,ACTIVE,212.16,342.95,59.981,1498650303,"201051344000900","219011344069620",29.20,19.00,0,331.53,354.37,25.8,23.0,0.203,765929.6,765929.6,11712,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650337,2158375.00
06/28/2017 07:45,2,0.900,ACTIVE,212.83,341.75,59.975,1498650303,"201051344000648","219011344069620",28.96,18.30,0,332.13,354.37,26.4,23.6,0.194,753975.6,753975.6,11700,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650337,2158376.00
06/28/2017 07:45,2,0.896,ACTIVE,212.61,342.05,59.975,1498650303,"201051344000569","219011344069620",29.42,19.80,0,331.53,354.37,26.8,23.9,0.208,768055.2,768055.2,11678,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650338,2158377.00
06/28/2017 07:45,2,0.896,ACTIVE,212.61,341.45,59.975,1498650303,"201051344000983","219011344069620",29.44,19.80,0,330.33,355.28,26.8,23.9,0.212,758611.2,758611.2,11703,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650339,2158378.00
06/28/2017 07:45,2,0.912,ACTIVE,212.61,342.35,60.018,1498650303,"201051344001158","219011344069620",28.73,19.00,0,331.83,354.67,26.6,23.7,0.212,743492.3,743492.3,11709,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650340,2158379.00
06/28/2017 07:45,2,0.877,ACTIVE,213.06,343.55,59.975,1498650303,"201051344000576","219011344069620",29.56,18.70,0,331.83,355.28,26.3,23.4,0.208,758063.4,758063.4,11708,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650341,2158380.00
06/28/2017 07:45,2,0.816,ACTIVE,211.93,338.14,59.965,1498650303,"274151322000087","219011344069620",28.71,24.50,0,328.82,348.66,23.8,21.0,0.141,947865.3,947865.3,11803,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498650342,2158381.00
06/28/2017 08:00,2,1.590,ACTIVE,213.29,349.26,59.944,1498651204,"201051344000645","219011344069620",29.56,20.00,0,332.43,368.50,47.6,44.0,0.389,757008.8,757008.8,11692,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651205,2158382.00
06/28/2017 08:00,2,1.502,ACTIVE,211.93,343.85,59.965,1498651204,"274151322000085","219011344069620",28.94,21.80,0,331.23,358.28,44.1,40.6,0.301,969744.4,969744.4,11624,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651206,2158383.00
06/28/2017 08:00,2,1.623,ACTIVE,213.06,350.47,59.938,1498651204,"201051344000633","219011344069620",29.66,19.50,0,331.83,369.70,48.8,45.1,0.407,743742.6,743742.6,11742,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651207,2158384.00
06/28/2017 08:00,2,1.646,ACTIVE,213.06,348.96,59.965,1498651204,"201051344000469","219011344069620",29.70,19.50,0,330.33,369.10,49.5,45.9,0.420,747136.1,747136.1,11713,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651208,2158385.00
06/28/2017 08:00,2,1.584,ACTIVE,212.83,349.86,60.002,1498651204,"201051344000646","219011344069620",29.52,20.30,0,329.73,368.50,47.4,43.8,0.398,742335.2,742335.2,11709,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651209,2158386.00
06/28/2017 08:00,2,1.566,ACTIVE,211.48,350.17,59.954,1498651204,"274151322000052","219011344069620",29.52,22.50,0,330.33,359.78,46.9,43.3,0.318,1008083.5,1008083.5,11635,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651210,2158387.00
06/28/2017 08:00,2,1.555,ACTIVE,213.51,350.17,59.959,1498651204,"201051344000585","219011344069620",29.64,20.30,0,331.83,368.20,46.6,43.1,0.376,755001.0,755001.0,11708,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651211,2158388.00
06/28/2017 08:00,2,1.602,ACTIVE,212.83,349.26,59.986,1498651204,"201051344001230","219011344069620",29.58,20.00,0,329.13,367.60,48.0,44.4,0.402,746939.2,746939.2,11724,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651212,2158389.00
06/28/2017 08:00,2,1.541,ACTIVE,213.74,350.17,59.959,1498651204,"201051344000582","219011344069620",29.54,19.80,0,331.53,369.40,46.1,42.6,0.371,736332.4,736332.4,11696,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651212,2158390.00
06/28/2017 08:00,2,1.625,ACTIVE,212.83,349.56,59.986,1498651204,"201051344000955","219011344069620",29.90,20.30,0,330.33,369.10,49.2,45.6,0.411,755756.3,755756.3,11718,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651213,2158391.00
06/28/2017 08:00,2,1.031,ACTIVE,211.93,411.78,59.965,1498651204,"274151322000094","219011344069620",38.17,23.80,0,330.33,443.64,40.1,36.8,0.270,829149.5,829149.5,11924,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651214,2158392.00
06/28/2017 08:00,2,1.568,ACTIVE,213.06,348.36,59.954,1498651204,"201051344000579","219011344069620",30.04,20.30,0,331.23,369.10,47.7,44.1,0.384,765257.9,765257.9,11701,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651215,2158393.00
06/28/2017 08:00,2,1.570,ACTIVE,212.83,348.36,59.965,1498651204,"201051344000890","219011344069620",29.76,20.00,0,330.63,369.70,47.3,43.7,0.376,749782.3,749782.3,11715,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651216,2158394.00
06/28/2017 08:00,2,1.518,ACTIVE,213.29,349.56,59.922,1498651204,"201051344000438","219011344069620",30.22,19.80,0,332.73,370.60,46.5,43.0,0.384,752362.0,752362.0,11702,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651217,2158395.00
06/28/2017 08:00,2,1.545,ACTIVE,213.06,344.45,59.965,1498651204,"201051344000417","219011344069620",19.24,19.80,0,331.23,357.98,30.1,27.2,0.243,684306.1,684306.1,11732,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651218,2158396.00
06/28/2017 08:00,2,1.418,ACTIVE,211.48,350.47,59.954,1498651204,"274151322000083","219011344069620",29.12,21.80,0,330.03,358.58,41.8,38.4,0.292,997912.8,997912.8,11636,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651219,2158397.00
06/28/2017 08:00,2,1.559,ACTIVE,212.16,351.37,59.922,1498651204,"274151322000076","219011344069620",30.22,22.50,0,331.83,362.79,47.7,44.1,0.336,1064664.6,1064664.6,11639,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651220,2158398.00
06/28/2017 08:00,2,1.559,ACTIVE,212.83,347.76,59.954,1498651204,"201051344000868","219011344069620",29.48,19.50,0,330.33,368.80,46.6,43.0,0.371,745564.7,745564.7,11716,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651221,2158399.00
06/28/2017 08:00,2,1.506,ACTIVE,211.48,346.26,59.949,1498651204,"274151322000095","219011344069620",29.80,21.80,0,330.33,360.08,45.5,42.0,0.314,1054399.4,1054399.4,11650,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651222,2158400.00
06/28/2017 08:00,2,1.566,ACTIVE,212.83,346.26,59.917,1498651204,"201051344000988","219011344069620",19.20,19.80,0,330.93,360.08,30.5,27.5,0.247,656586.5,656586.5,11701,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651223,2158401.00
06/28/2017 08:00,2,1.520,ACTIVE,213.06,347.46,60.002,1498651204,"201051344001025","219011344069620",29.66,19.80,0,331.83,369.10,45.7,42.2,0.358,752380.4,752380.4,11718,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651224,2158402.00
06/28/2017 08:00,2,1.482,ACTIVE,212.83,347.16,59.907,1498651204,"201051344000458","219011344069620",29.60,21.00,0,330.93,367.30,44.5,41.0,0.371,757203.3,757203.3,11691,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651224,2158403.00
06/28/2017 08:00,2,1.529,ACTIVE,213.74,349.86,59.991,1498651204,"201051344000853","219011344069620",29.18,20.00,0,332.73,369.40,45.3,41.8,0.371,758156.6,758156.6,11703,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651225,2158404.00
06/28/2017 08:00,2,1.484,ACTIVE,213.29,349.86,59.954,1498651204,"201051344000685","219011344069620",30.00,19.80,0,331.83,369.10,45.1,41.7,0.393,752307.2,752307.2,11731,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651226,2158405.00
06/28/2017 08:00,2,1.506,ACTIVE,213.29,348.96,59.949,1498651204,"201051344000917","219011344069620",29.26,21.00,0,331.83,368.80,44.7,41.2,0.367,748949.6,748949.6,11719,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651227,2158406.00
06/28/2017 08:00,2,1.469,ACTIVE,213.29,348.66,59.944,1498651204,"201051344001145","219011344069620",29.92,19.80,0,332.73,368.50,44.5,41.0,0.358,756943.4,756943.4,11710,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651228,2158407.00
06/28/2017 08:00,2,1.543,ACTIVE,213.51,350.17,59.965,1498651204,"201051344000651","219011344069620",29.46,19.50,0,331.83,369.40,46.1,42.6,0.376,745635.9,745635.9,11707,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651229,2158408.00
06/28/2017 08:00,2,1.451,ACTIVE,210.80,341.45,59.965,1498651204,"274151322000088","219011344069620",29.10,22.00,0,330.33,358.88,42.8,39.4,0.292,957091.7,957091.7,11637,0,0,0,L,1151911521,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651230,2158409.00
06/28/2017 08:00,2,0.980,ACTIVE,212.38,424.11,59.938,1498651204,"274151322000068","219011344069620",39.78,24.50,0,330.93,444.54,39.4,36.1,0.265,829701.2,829701.2,11939,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651231,2158410.00
06/28/2017 08:00,2,1.527,ACTIVE,213.06,348.06,59.986,1498651204,"201051344001135","219011344069620",29.64,20.00,0,332.13,368.50,45.9,42.3,0.371,741057.9,741057.9,11696,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651232,2158411.00
06/28/2017 08:00,2,1.553,ACTIVE,212.38,347.46,59.944,1498651204,"201051344000594","219011344069620",29.48,20.00,0,328.52,368.20,46.4,42.8,0.376,760163.8,760163.8,11699,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651233,2158412.00
06/28/2017 08:00,2,1.545,ACTIVE,213.51,348.66,59.922,1498651204,"201051344001203","219011344069620",29.76,20.00,0,333.03,371.21,46.6,43.0,0.389,750561.6,750561.6,11738,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651234,2158413.00
06/28/2017 08:00,2,1.412,ACTIVE,211.48,348.36,59.944,1498651204,"274151322000054","219011344069620",29.26,23.00,0,329.73,359.18,41.9,38.5,0.270,974023.9,974023.9,11619,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651234,2158414.00
06/28/2017 08:00,2,1.525,ACTIVE,212.83,346.56,59.986,1498651204,"201051344000867","219011344069620",29.44,20.30,0,330.93,368.20,45.5,42.0,0.362,744369.1,744369.1,11733,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651235,2158415.00
06/28/2017 08:00,2,1.555,ACTIVE,213.29,349.56,59.917,1498651204,"201051344001093","219011344069620",29.68,20.70,0,332.43,370.90,46.7,43.2,0.367,748849.7,748849.7,11726,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651237,2158416.00
06/28/2017 08:00,2,1.449,ACTIVE,212.83,347.46,59.944,1498651204,"201051344000900","219011344069620",29.98,19.50,0,330.03,368.50,44.0,40.6,0.362,765936.7,765936.7,11713,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651237,2158417.00
06/28/2017 08:00,2,1.449,ACTIVE,213.06,347.46,59.933,1498651204,"201051344000648","219011344069620",29.50,19.30,0,332.73,368.80,43.3,39.9,0.354,753982.8,753982.8,11701,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651238,2158418.00
06/28/2017 08:00,2,1.445,ACTIVE,212.83,347.46,59.944,1498651204,"201051344000569","219011344069620",29.68,20.30,0,332.13,367.90,43.4,40.0,0.362,768062.5,768062.5,11679,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651239,2158419.00
06/28/2017 08:00,2,1.449,ACTIVE,213.06,347.76,59.944,1498651204,"201051344000983","219011344069620",29.48,20.30,0,331.83,367.90,43.2,39.8,0.358,758618.5,758618.5,11704,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651240,2158420.00
06/28/2017 08:00,2,1.477,ACTIVE,213.06,347.76,59.949,1498651204,"201051344001158","219011344069620",29.60,20.00,0,331.23,369.10,44.3,40.8,0.371,743499.6,743499.6,11710,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651241,2158421.00
06/28/2017 08:00,2,1.441,ACTIVE,213.29,349.26,59.944,1498651204,"201051344000576","219011344069620",29.68,19.50,0,332.13,369.10,43.4,39.9,0.358,758070.6,758070.6,11709,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651242,2158422.00
06/28/2017 08:00,2,1.381,ACTIVE,211.70,343.25,59.933,1498651204,"274151322000087","219011344069620",28.71,26.50,0,328.22,357.68,40.2,36.9,0.247,947871.8,947871.8,11804,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498651243,2158423.00
06/28/2017 08:15,2,2.143,ACTIVE,213.74,354.37,59.965,1498652103,"201051344000645","219011344069620",29.52,21.50,0,332.73,380.22,64.1,60.0,0.539,757021.3,757021.3,11693,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652105,2158424.00
06/28/2017 08:15,2,2.041,ACTIVE,211.70,343.25,59.975,1498652103,"274151322000085","219011344069620",28.51,23.50,0,331.83,366.70,58.9,54.9,0.389,969755.9,969755.9,11625,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652105,2158425.00
06/28/2017 08:15,2,2.174,ACTIVE,213.74,355.58,59.981,1498652103,"201051344000633","219011344069620",29.66,21.30,0,332.43,381.12,65.2,61.0,0.561,743755.3,743755.3,11743,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652106,2158426.00
06/28/2017 08:15,2,2.201,ACTIVE,213.74,356.18,59.970,1498652103,"201051344000469","219011344069620",29.64,21.00,0,331.23,381.73,66.0,61.8,0.552,747148.9,747148.9,11714,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652107,2158427.00
06/28/2017 08:15,2,2.121,ACTIVE,212.61,354.07,60.044,1498652103,"201051344000646","219011344069620",29.56,21.80,0,331.53,379.02,63.5,59.4,0.539,742347.5,742347.5,11710,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652108,2158428.00
06/28/2017 08:15,2,2.131,ACTIVE,211.48,357.68,59.959,1498652103,"274151322000052","219011344069620",29.00,24.30,0,331.53,368.20,62.6,58.5,0.433,1008095.6,1008095.6,11636,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652109,2158429.00
06/28/2017 08:15,2,2.086,ACTIVE,213.51,353.47,59.965,1498652103,"201051344000585","219011344069620",29.88,22.30,0,333.33,378.72,63.1,58.9,0.526,755013.2,755013.2,11709,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652110,2158430.00
06/28/2017 08:15,2,2.170,ACTIVE,212.83,353.17,59.981,1498652103,"201051344001230","219011344069620",29.54,21.80,0,330.03,378.12,64.9,60.7,0.544,746951.8,746951.8,11725,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652111,2158431.00
06/28/2017 08:15,2,2.111,ACTIVE,213.74,354.67,59.975,1498652103,"201051344000582","219011344069620",29.46,21.30,0,333.93,380.22,63.0,58.9,0.526,736344.6,736344.6,11697,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652112,2158432.00
06/28/2017 08:15,2,2.252,ACTIVE,212.61,354.37,59.991,1498652103,"201051344000955","219011344069620",29.46,21.80,0,330.93,380.22,67.2,63.0,0.566,755769.4,755769.4,11719,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652113,2158433.00
06/28/2017 08:15,2,1.414,ACTIVE,211.48,428.61,59.965,1498652103,"274151322000094","219011344069620",39.14,25.50,0,332.13,449.95,56.0,52.1,0.393,829160.1,829160.1,11925,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652114,2158434.00
06/28/2017 08:15,2,2.213,ACTIVE,213.51,355.88,59.959,1498652103,"201051344000579","219011344069620",29.78,22.00,0,332.73,381.42,66.8,62.6,0.548,765270.9,765270.9,11702,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652114,2158435.00
06/28/2017 08:15,2,2.209,ACTIVE,212.83,353.47,59.896,1498652103,"201051344000890","219011344069620",29.76,21.80,0,331.23,380.52,66.7,62.4,0.544,749795.2,749795.2,11716,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652115,2158436.00
06/28/2017 08:15,2,2.199,ACTIVE,213.29,355.58,59.959,1498652103,"201051344000438","219011344069620",29.70,21.30,0,331.53,381.42,66.2,62.0,0.548,752374.8,752374.8,11703,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652116,2158437.00
06/28/2017 08:15,2,2.184,ACTIVE,213.06,348.36,59.965,1498652103,"201051344000417","219011344069620",19.30,21.00,0,332.73,365.49,42.7,39.3,0.354,684314.2,684314.2,11733,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652117,2158438.00
06/28/2017 08:15,2,2.041,ACTIVE,211.48,346.56,59.965,1498652103,"274151322000083","219011344069620",29.18,23.50,0,331.53,367.30,60.3,56.3,0.438,997924.4,997924.4,11637,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652118,2158439.00
06/28/2017 08:15,2,2.270,ACTIVE,211.93,358.28,59.965,1498652103,"274151322000076","219011344069620",29.92,24.80,0,333.63,372.11,68.6,64.3,0.486,1064677.9,1064677.9,11640,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652119,2158440.00
06/28/2017 08:15,2,2.232,ACTIVE,213.06,354.67,59.954,1498652103,"201051344000868","219011344069620",29.36,21.00,0,331.53,380.82,66.4,62.2,0.544,745577.6,745577.6,11717,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652120,2158441.00
06/28/2017 08:15,2,2.184,ACTIVE,211.48,358.28,59.954,1498652103,"274151322000095","219011344069620",29.76,23.30,0,331.83,369.40,65.8,61.6,0.442,1054412.0,1054412.0,11651,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652121,2158442.00
06/28/2017 08:15,2,2.234,ACTIVE,213.51,350.47,59.970,1498652103,"201051344000988","219011344069620",19.28,21.50,0,331.83,368.80,43.6,40.2,0.362,656594.7,656594.7,11702,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652122,2158443.00
06/28/2017 08:15,2,2.156,ACTIVE,213.29,353.77,59.938,1498652103,"201051344001025","219011344069620",29.70,21.80,0,332.43,380.82,64.9,60.7,0.530,752393.0,752393.0,11719,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652123,2158444.00
06/28/2017 08:15,2,2.100,ACTIVE,213.51,353.77,59.965,1498652103,"201051344000458","219011344069620",29.72,22.30,0,332.43,379.62,63.3,59.2,0.544,757215.6,757215.6,11692,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652124,2158445.00
06/28/2017 08:15,2,2.139,ACTIVE,213.96,356.48,59.965,1498652103,"201051344000853","219011344069620",29.56,21.80,0,332.43,381.42,64.1,59.9,0.544,758169.1,758169.1,11704,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652125,2158446.00
06/28/2017 08:15,2,2.105,ACTIVE,213.06,354.97,59.965,1498652103,"201051344000685","219011344069620",29.86,21.30,0,331.83,379.92,63.7,59.5,0.552,752319.6,752319.6,11732,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652126,2158447.00
06/28/2017 08:15,2,2.117,ACTIVE,213.51,354.07,59.970,1498652103,"201051344000917","219011344069620",29.34,22.50,0,332.73,379.92,62.9,58.8,0.521,748961.8,748961.8,11720,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652127,2158448.00
06/28/2017 08:15,2,2.094,ACTIVE,213.06,353.17,59.970,1498652103,"201051344001145","219011344069620",29.50,21.30,0,333.33,379.02,62.6,58.5,0.517,756955.6,756955.6,11711,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652128,2158449.00
06/28/2017 08:15,2,2.160,ACTIVE,213.51,355.28,59.938,1498652103,"201051344000651","219011344069620",29.40,21.50,0,334.24,380.82,64.4,60.2,0.521,745648.5,745648.5,11708,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652129,2158450.00
06/28/2017 08:15,2,2.059,ACTIVE,211.48,356.18,59.975,1498652103,"274151322000088","219011344069620",28.78,23.80,0,330.93,367.30,60.0,56.0,0.415,957103.4,957103.4,11638,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652130,2158451.00
06/28/2017 08:15,2,1.406,ACTIVE,212.83,425.91,59.981,1498652103,"274151322000068","219011344069620",38.88,26.50,0,334.24,452.36,55.3,51.5,0.376,829712.0,829712.0,11940,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652131,2158452.00
06/28/2017 08:15,2,2.160,ACTIVE,213.29,353.17,59.981,1498652103,"201051344001135","219011344069620",29.34,21.80,0,331.83,379.92,64.2,60.1,0.521,741070.6,741070.6,11697,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652132,2158453.00
06/28/2017 08:15,2,2.180,ACTIVE,212.61,354.07,59.981,1498652103,"201051344000594","219011344069620",29.74,21.50,0,330.03,380.22,65.7,61.5,0.544,760176.7,760176.7,11700,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652132,2158454.00
06/28/2017 08:15,2,2.213,ACTIVE,213.51,354.97,59.965,1498652103,"201051344001203","219011344069620",29.44,21.50,0,333.63,382.33,66.0,61.8,0.561,750574.6,750574.6,11739,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652133,2158455.00
06/28/2017 08:15,2,2.055,ACTIVE,211.93,349.26,59.970,1498652103,"274151322000054","219011344069620",28.63,24.50,0,331.23,367.60,59.6,55.6,0.407,974035.6,974035.6,11620,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652134,2158456.00
06/28/2017 08:15,2,2.191,ACTIVE,213.29,352.57,59.975,1498652103,"201051344000867","219011344069620",29.44,22.00,0,331.53,379.92,65.4,61.2,0.535,744382.0,744382.0,11734,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652135,2158457.00
06/28/2017 08:15,2,2.234,ACTIVE,213.51,355.58,59.944,1498652103,"201051344001093","219011344069620",29.54,22.00,0,333.03,382.33,66.8,62.6,0.544,748863.0,748863.0,11727,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652136,2158458.00
06/28/2017 08:15,2,2.154,ACTIVE,213.29,354.37,59.954,1498652103,"201051344000900","219011344069620",29.70,21.00,0,331.53,381.12,64.8,60.6,0.539,765949.5,765949.5,11714,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652137,2158459.00
06/28/2017 08:15,2,2.098,ACTIVE,213.29,354.07,59.949,1498652103,"201051344000648","219011344069620",29.72,20.70,0,331.83,380.82,63.2,59.0,0.521,753995.3,753995.3,11702,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652138,2158460.00
06/28/2017 08:15,2,2.096,ACTIVE,213.51,353.77,59.986,1498652103,"201051344000569","219011344069620",29.80,21.80,0,332.13,380.22,63.2,59.1,0.530,768075.0,768075.0,11680,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652139,2158461.00
06/28/2017 08:15,2,2.113,ACTIVE,213.51,354.37,60.012,1498652103,"201051344000983","219011344069620",29.54,22.30,0,331.23,380.22,63.3,59.2,0.544,758631.0,758631.0,11705,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652140,2158462.00
06/28/2017 08:15,2,2.148,ACTIVE,213.51,354.07,59.975,1498652103,"201051344001158","219011344069620",29.58,21.80,0,332.13,381.73,64.4,60.3,0.544,743512.4,743512.4,11711,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652141,2158463.00
06/28/2017 08:15,2,2.111,ACTIVE,213.74,355.28,59.975,1498652103,"201051344000576","219011344069620",29.50,20.70,0,332.43,381.12,63.1,59.0,0.530,758083.2,758083.2,11710,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652142,2158464.00
06/28/2017 08:15,2,1.990,ACTIVE,212.38,346.56,59.975,1498652103,"274151322000087","219011344069620",28.77,29.80,0,332.13,366.40,58.0,54.0,0.380,947883.3,947883.3,11805,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498652143,2158465.00
06/28/2017 08:30,2,2.184,ACTIVE,213.51,354.37,59.965,1498653003,"201051344000645","219011344069620",29.44,22.80,0,334.24,382.03,65.1,60.9,0.544,757036.0,757036.0,11694,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653005,2158466.00
06/28/2017 08:30,2,2.072,ACTIVE,211.70,341.75,59.970,1498653003,"274151322000085","219011344069620",28.27,25.00,0,330.03,367.00,59.3,55.3,0.407,969769.3,969769.3,11626,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653006,2158467.00
06/28/2017 08:30,2,2.221,ACTIVE,213.51,356.18,59.970,1498653003,"201051344000633","219011344069620",29.14,22.50,0,332.13,382.93,65.5,61.3,0.566,743770.2,743770.2,11744,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653007,2158468.00
06/28/2017 08:30,2,2.236,ACTIVE,213.51,355.28,59.965,1498653003,"201051344000469","219011344069620",29.28,22.50,0,333.33,383.23,66.3,62.1,0.570,747164.0,747164.0,11715,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653008,2158469.00
06/28/2017 08:30,2,2.141,ACTIVE,212.83,353.77,59.901,1498653003,"201051344000646","219011344069620",29.36,23.30,0,330.63,380.22,63.7,59.6,0.535,742362.0,742362.0,11711,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653008,2158470.00
06/28/2017 08:30,2,2.137,ACTIVE,211.48,359.48,59.959,1498653003,"274151322000052","219011344069620",28.88,26.30,0,329.43,368.80,62.5,58.4,0.442,1008109.8,1008109.8,11637,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653009,2158471.00
06/28/2017 08:30,2,2.146,ACTIVE,213.51,354.67,59.944,1498653003,"201051344000585","219011344069620",29.16,24.00,0,333.33,380.52,63.4,59.3,0.521,755027.6,755027.6,11710,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653010,2158472.00
06/28/2017 08:30,2,2.162,ACTIVE,212.83,352.57,59.996,1498653003,"201051344001230","219011344069620",29.30,24.00,0,330.03,380.52,64.3,60.1,0.535,746966.4,746966.4,11726,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653011,2158473.00
06/28/2017 08:30,2,2.123,ACTIVE,213.96,354.67,59.901,1498653003,"201051344000582","219011344069620",29.10,22.80,0,332.73,380.82,62.6,58.5,0.508,736358.9,736358.9,11698,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653012,2158474.00
