ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 08:30,2,2.201,ACTIVE,212.83,354.37,59.959,1498653003,"201051344000955","219011344069620",29.68,23.30,0,330.93,382.33,66.2,61.9,0.566,755784.5,755784.5,11720,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653013,2158475.00
06/28/2017 08:30,2,1.375,ACTIVE,212.38,431.62,59.954,1498653003,"274151322000094","219011344069620",39.54,27.00,0,395.25,450.56,54.7,50.8,0.384,829172.6,829172.6,11926,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653014,2158476.00
06/28/2017 08:30,2,2.217,ACTIVE,213.51,355.58,59.959,1498653003,"201051344000579","219011344069620",29.36,23.00,0,333.03,383.53,65.9,61.7,0.552,765286.0,765286.0,11703,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653015,2158477.00
06/28/2017 08:30,2,2.193,ACTIVE,212.83,353.17,59.965,1498653003,"201051344000890","219011344069620",29.38,23.30,0,331.83,381.73,65.3,61.1,0.530,749810.2,749810.2,11717,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653016,2158478.00
06/28/2017 08:30,2,2.182,ACTIVE,213.51,354.97,60.023,1498653003,"201051344000438","219011344069620",29.38,22.80,0,331.23,382.93,65.0,60.8,0.539,752389.7,752389.7,11704,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653017,2158479.00
06/28/2017 08:30,2,2.172,ACTIVE,213.29,347.46,59.996,1498653003,"201051344000417","219011344069620",19.06,22.80,0,332.13,367.90,41.9,38.5,0.354,684323.6,684323.6,11734,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653017,2158480.00
06/28/2017 08:30,2,2.020,ACTIVE,211.70,343.55,59.954,1498653003,"274151322000083","219011344069620",29.04,25.00,0,330.03,367.30,59.4,55.4,0.424,997937.9,997937.9,11638,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653018,2158481.00
06/28/2017 08:30,2,2.238,ACTIVE,212.61,344.45,59.922,1498653003,"274151322000076","219011344069620",29.68,26.30,0,333.33,371.81,67.2,63.0,0.473,1064693.3,1064693.3,11641,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653019,2158482.00
06/28/2017 08:30,2,2.203,ACTIVE,212.83,353.77,59.959,1498653003,"201051344000868","219011344069620",29.20,22.30,0,331.83,381.42,65.2,61.0,0.539,745592.6,745592.6,11718,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653020,2158483.00
06/28/2017 08:30,2,2.168,ACTIVE,211.25,351.37,59.965,1498653003,"274151322000095","219011344069620",29.48,25.50,0,328.82,369.70,64.7,60.5,0.442,1054426.9,1054426.9,11652,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653021,2158484.00
06/28/2017 08:30,2,2.236,ACTIVE,213.06,350.47,59.975,1498653003,"201051344000988","219011344069620",18.94,22.50,0,332.13,370.00,42.9,39.5,0.362,656604.4,656604.4,11703,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653022,2158485.00
06/28/2017 08:30,2,2.131,ACTIVE,213.29,352.27,59.986,1498653003,"201051344001025","219011344069620",29.64,23.50,0,333.03,381.12,63.9,59.8,0.526,752407.7,752407.7,11720,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653023,2158486.00
06/28/2017 08:30,2,2.123,ACTIVE,213.29,353.77,59.959,1498653003,"201051344000458","219011344069620",29.26,23.50,0,330.63,380.82,62.9,58.8,0.539,757230.0,757230.0,11693,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653024,2158487.00
06/28/2017 08:30,2,2.143,ACTIVE,213.74,355.88,59.970,1498653003,"201051344000853","219011344069620",29.34,23.00,0,334.54,384.73,63.7,59.6,0.544,758183.6,758183.6,11705,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653025,2158488.00
06/28/2017 08:30,2,2.104,ACTIVE,213.29,353.77,59.970,1498653003,"201051344000685","219011344069620",29.58,22.50,0,329.73,382.03,63.1,59.0,0.548,752334.0,752334.0,11733,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653026,2158489.00
06/28/2017 08:30,2,2.076,ACTIVE,213.51,353.47,59.996,1498653003,"201051344000917","219011344069620",29.56,24.00,0,331.83,380.52,62.2,58.1,0.513,748976.0,748976.0,11721,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653027,2158490.00
06/28/2017 08:30,2,2.113,ACTIVE,213.29,352.87,59.938,1498653003,"201051344001145","219011344069620",28.98,22.50,0,333.63,380.82,62.0,58.0,0.504,756969.7,756969.7,11712,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653027,2158491.00
06/28/2017 08:30,2,2.160,ACTIVE,213.51,354.67,59.875,1498653003,"201051344000651","219011344069620",29.20,23.00,0,333.93,381.73,63.9,59.8,0.521,745663.1,745663.1,11709,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653028,2158492.00
06/28/2017 08:30,2,2.061,ACTIVE,212.16,352.87,59.954,1498653003,"274151322000088","219011344069620",28.65,25.30,0,331.23,367.30,59.7,55.7,0.415,957117.0,957117.0,11639,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653029,2158493.00
06/28/2017 08:30,2,1.420,ACTIVE,212.16,416.89,59.954,1498653003,"274151322000068","219011344069620",38.84,27.80,0,392.85,454.16,54.9,51.1,0.376,829724.5,829724.5,11941,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653030,2158494.00
06/28/2017 08:30,2,2.182,ACTIVE,213.06,353.77,60.007,1498653003,"201051344001135","219011344069620",29.04,23.30,0,332.73,380.52,64.1,60.0,0.526,741085.2,741085.2,11698,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653031,2158495.00
06/28/2017 08:30,2,2.172,ACTIVE,212.61,354.07,59.965,1498653003,"201051344000594","219011344069620",29.78,22.50,0,331.53,380.22,65.5,61.3,0.544,760191.7,760191.7,11701,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653032,2158496.00
06/28/2017 08:30,2,2.219,ACTIVE,213.51,354.67,60.002,1498653003,"201051344001203","219011344069620",29.26,23.30,0,333.63,383.23,65.8,61.6,0.552,750589.6,750589.6,11740,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653033,2158497.00
06/28/2017 08:30,2,2.066,ACTIVE,211.48,345.06,59.949,1498653003,"274151322000054","219011344069620",28.49,26.00,0,329.73,367.90,59.5,55.6,0.411,974049.1,974049.1,11621,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653034,2158498.00
06/28/2017 08:30,2,2.195,ACTIVE,213.29,353.17,59.959,1498653003,"201051344000867","219011344069620",29.40,23.30,0,330.93,380.82,65.4,61.2,0.530,744396.9,744396.9,11735,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653035,2158499.00
06/28/2017 08:30,2,2.256,ACTIVE,213.29,355.28,60.028,1498653003,"201051344001093","219011344069620",28.92,23.50,0,333.33,382.33,66.1,61.9,0.539,748878.2,748878.2,11728,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653036,2158500.00
06/28/2017 08:30,2,2.205,ACTIVE,213.29,354.37,59.970,1498653003,"201051344000900","219011344069620",29.12,22.30,0,330.63,384.73,65.0,60.8,0.544,765964.3,765964.3,11715,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653037,2158501.00
06/28/2017 08:30,2,2.150,ACTIVE,213.29,353.47,59.975,1498653003,"201051344000648","219011344069620",29.18,21.80,0,332.73,380.82,63.5,59.4,0.535,754009.7,754009.7,11703,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653038,2158502.00
06/28/2017 08:30,2,2.150,ACTIVE,213.29,354.07,59.959,1498653003,"201051344000569","219011344069620",29.30,23.00,0,333.63,380.22,63.9,59.7,0.535,768089.5,768089.5,11681,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653038,2158503.00
06/28/2017 08:30,2,2.135,ACTIVE,213.51,354.67,59.965,1498653003,"201051344000983","219011344069620",29.54,23.30,0,333.33,385.33,63.9,59.7,0.539,758645.5,758645.5,11706,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653039,2158504.00
06/28/2017 08:30,2,2.186,ACTIVE,213.29,352.87,59.965,1498653003,"201051344001158","219011344069620",29.28,22.80,0,332.73,382.33,64.8,60.7,0.544,743527.2,743527.2,11712,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653040,2158505.00
06/28/2017 08:30,2,2.129,ACTIVE,213.51,356.18,59.965,1498653003,"201051344000576","219011344069620",29.54,22.00,0,334.24,385.33,63.8,59.6,0.530,758097.7,758097.7,11711,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653041,2158506.00
06/28/2017 08:30,2,2.020,ACTIVE,212.16,344.15,59.959,1498653003,"274151322000087","219011344069620",28.71,32.60,0,329.43,365.49,58.7,54.7,0.380,947896.6,947896.6,11806,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653042,2158507.00
06/28/2017 08:45,2,2.566,ACTIVE,213.51,357.38,59.938,1498653904,"201051344000645","219011344069620",29.00,23.30,0,333.03,387.14,75.4,70.9,0.628,757052.3,757052.3,11695,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653905,2158508.00
06/28/2017 08:45,2,2.396,ACTIVE,211.70,345.96,59.938,1498653904,"274151322000085","219011344069620",28.37,26.30,0,328.82,372.11,68.7,64.4,0.468,969784.1,969784.1,11627,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653906,2158509.00
06/28/2017 08:45,2,2.535,ACTIVE,213.29,358.58,59.944,1498653904,"201051344000633","219011344069620",29.58,23.50,0,331.23,387.74,76.0,71.4,0.654,743786.6,743786.6,11745,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653907,2158510.00
06/28/2017 08:45,2,2.594,ACTIVE,213.51,358.28,59.917,1498653904,"201051344000469","219011344069620",29.22,23.30,0,332.73,388.34,76.8,72.2,0.650,747180.6,747180.6,11716,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653908,2158511.00
06/28/2017 08:45,2,2.498,ACTIVE,212.16,356.18,60.012,1498653904,"201051344000646","219011344069620",29.28,24.50,0,331.23,385.33,74.1,69.6,0.632,742377.9,742377.9,11712,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653909,2158512.00
06/28/2017 08:45,2,2.482,ACTIVE,211.48,344.45,59.965,1498653904,"274151322000052","219011344069620",29.06,27.80,0,327.32,373.61,73.0,68.6,0.504,1008125.5,1008125.5,11638,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653910,2158513.00
06/28/2017 08:45,2,2.500,ACTIVE,213.29,357.38,59.970,1498653904,"201051344000585","219011344069620",29.40,25.30,0,331.83,385.63,74.4,69.9,0.614,755043.6,755043.6,11711,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653911,2158514.00
06/28/2017 08:45,2,2.572,ACTIVE,212.38,354.67,59.965,1498653904,"201051344001230","219011344069620",28.86,25.50,0,331.23,384.13,75.2,70.7,0.632,746982.6,746982.6,11727,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653912,2158515.00
06/28/2017 08:45,2,2.508,ACTIVE,213.51,357.38,59.970,1498653904,"201051344000582","219011344069620",29.06,24.30,0,332.73,386.53,73.9,69.4,0.610,736374.6,736374.6,11699,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653912,2158516.00
06/28/2017 08:45,2,2.627,ACTIVE,212.38,356.18,60.007,1498653904,"201051344000955","219011344069620",29.30,24.50,0,330.93,386.53,78.0,73.3,0.672,755801.2,755801.2,11721,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653913,2158517.00
06/28/2017 08:45,2,1.684,ACTIVE,211.03,422.30,59.959,1498653904,"274151322000094","219011344069620",38.68,28.50,0,391.34,453.86,66.1,61.9,0.455,829186.4,829186.4,11927,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653914,2158518.00
06/28/2017 08:45,2,2.639,ACTIVE,213.29,358.28,59.959,1498653904,"201051344000579","219011344069620",29.26,24.00,0,333.33,388.04,78.3,73.6,0.663,765302.6,765302.6,11704,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653915,2158519.00
06/28/2017 08:45,2,2.627,ACTIVE,212.61,356.48,60.002,1498653904,"201051344000890","219011344069620",29.08,24.80,0,330.93,386.53,77.4,72.8,0.636,749826.7,749826.7,11718,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653916,2158520.00
06/28/2017 08:45,2,2.594,ACTIVE,213.06,357.38,60.007,1498653904,"201051344000438","219011344069620",29.42,24.00,0,330.63,387.74,77.3,72.7,0.650,752406.1,752406.1,11705,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653917,2158521.00
06/28/2017 08:45,2,2.592,ACTIVE,212.83,349.86,59.965,1498653904,"201051344000417","219011344069620",18.91,24.00,0,332.43,369.70,49.7,46.1,0.424,684334.0,684334.0,11735,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653918,2158522.00
06/28/2017 08:45,2,2.420,ACTIVE,211.48,358.88,59.965,1498653904,"274151322000083","219011344069620",29.08,26.30,0,327.32,372.41,71.2,66.8,0.504,997953.0,997953.0,11639,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653919,2158523.00
06/28/2017 08:45,2,2.643,ACTIVE,211.70,348.96,59.944,1498653904,"274151322000076","219011344069620",29.98,27.80,0,332.13,377.52,80.3,75.5,0.309,1064710.5,1064710.5,11642,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653920,2158524.00
06/28/2017 08:45,2,2.594,ACTIVE,212.83,356.78,59.986,1498653904,"201051344000868","219011344069620",29.32,23.30,0,332.13,386.83,77.0,72.4,0.636,745609.1,745609.1,11719,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653921,2158525.00
06/28/2017 08:45,2,2.592,ACTIVE,211.25,354.07,59.970,1498653904,"274151322000095","219011344069620",29.36,27.00,0,326.72,375.41,77.0,72.4,0.535,1054443.4,1054443.4,11653,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653921,2158526.00
06/28/2017 08:45,2,2.611,ACTIVE,213.29,352.87,59.970,1498653904,"201051344000988","219011344069620",19.18,23.30,0,331.23,373.91,50.8,47.1,0.424,656615.2,656615.2,11704,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653922,2158527.00
06/28/2017 08:45,2,2.562,ACTIVE,212.83,356.48,59.949,1498653904,"201051344001025","219011344069620",29.16,25.30,0,333.03,387.14,75.7,71.1,0.619,752424.0,752424.0,11721,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653923,2158528.00
06/28/2017 08:45,2,2.500,ACTIVE,213.29,356.78,59.965,1498653904,"201051344000458","219011344069620",29.34,24.30,0,332.43,386.83,74.2,69.7,0.641,757245.9,757245.9,11694,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653924,2158529.00
06/28/2017 08:45,2,2.516,ACTIVE,213.96,359.48,59.991,1498653904,"201051344000853","219011344069620",29.54,23.80,0,335.14,388.94,75.3,70.7,0.636,758199.8,758199.8,11706,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653925,2158530.00
06/28/2017 08:45,2,2.498,ACTIVE,212.61,357.08,59.917,1498653904,"201051344000685","219011344069620",29.38,24.00,0,332.43,385.93,74.3,69.8,0.654,752350.0,752350.0,11734,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653926,2158531.00
06/28/2017 08:45,2,2.490,ACTIVE,213.06,355.88,59.896,1498653904,"201051344000917","219011344069620",29.10,25.30,0,333.03,385.93,73.4,68.9,0.623,748991.8,748991.8,11722,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653927,2158532.00
06/28/2017 08:45,2,2.457,ACTIVE,212.61,355.28,59.970,1498653904,"201051344001145","219011344069620",29.48,24.00,0,333.03,385.63,73.3,68.9,0.610,756985.5,756985.5,11713,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653928,2158533.00
06/28/2017 08:45,2,2.562,ACTIVE,213.29,357.08,60.012,1498653904,"201051344000651","219011344069620",29.04,24.00,0,333.63,387.14,75.3,70.8,0.619,745679.3,745679.3,11710,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653929,2158534.00
06/28/2017 08:45,2,2.439,ACTIVE,211.03,360.08,59.944,1498653904,"274151322000088","219011344069620",28.65,26.30,0,327.62,372.71,70.8,66.4,0.486,957132.1,957132.1,11640,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653929,2158535.00
06/28/2017 08:45,2,1.658,ACTIVE,212.38,419.60,59.959,1498653904,"274151322000068","219011344069620",39.08,29.00,0,394.95,455.37,65.1,60.9,0.446,829738.5,829738.5,11942,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653930,2158536.00
06/28/2017 08:45,2,2.547,ACTIVE,212.61,356.18,59.965,1498653904,"201051344001135","219011344069620",29.24,24.50,0,332.73,386.23,75.5,70.9,0.628,741101.5,741101.5,11699,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653931,2158537.00
06/28/2017 08:45,2,2.590,ACTIVE,212.38,355.58,59.959,1498653904,"201051344000594","219011344069620",29.34,23.80,0,331.23,386.53,77.0,72.4,0.645,760208.2,760208.2,11702,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653932,2158538.00
06/28/2017 08:45,2,2.613,ACTIVE,213.06,357.08,59.965,1498653904,"201051344001203","219011344069620",29.14,24.80,0,333.03,389.54,77.2,72.5,0.654,750606.2,750606.2,11741,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653933,2158539.00
06/28/2017 08:45,2,2.422,ACTIVE,211.48,358.58,59.965,1498653904,"274151322000054","219011344069620",28.65,27.50,0,327.02,373.61,70.2,65.8,0.482,974064.2,974064.2,11622,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653934,2158540.00
06/28/2017 08:45,2,2.570,ACTIVE,213.06,357.08,59.938,1498653904,"201051344000867","219011344069620",29.48,24.30,0,331.83,386.53,76.8,72.2,0.636,744413.5,744413.5,11736,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653935,2158541.00
06/28/2017 08:45,2,2.602,ACTIVE,213.06,357.98,59.970,1498653904,"201051344001093","219011344069620",29.38,25.30,0,332.73,388.64,77.3,72.7,0.632,748895.0,748895.0,11729,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653936,2158542.00
06/28/2017 08:45,2,2.547,ACTIVE,213.06,357.68,59.991,1498653904,"201051344000900","219011344069620",29.72,23.00,0,332.13,388.04,76.6,72.0,0.641,765980.9,765980.9,11716,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653937,2158543.00
06/28/2017 08:45,2,2.518,ACTIVE,213.29,356.48,59.938,1498653904,"201051344000648","219011344069620",29.30,22.30,0,332.13,387.74,74.8,70.2,0.628,754025.9,754025.9,11704,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653938,2158544.00
06/28/2017 08:45,2,2.514,ACTIVE,213.29,357.98,60.012,1498653904,"201051344000569","219011344069620",29.52,23.80,0,332.73,387.44,75.2,70.7,0.636,768105.7,768105.7,11682,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653939,2158545.00
06/28/2017 08:45,2,2.543,ACTIVE,213.29,357.38,59.986,1498653904,"201051344000983","219011344069620",29.24,24.00,0,333.03,387.44,75.4,70.8,0.645,758661.8,758661.8,11707,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653940,2158546.00
06/28/2017 08:45,2,2.592,ACTIVE,213.51,357.38,59.975,1498653904,"201051344001158","219011344069620",29.08,23.80,0,331.53,388.64,76.3,71.8,0.645,743543.6,743543.6,11713,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653941,2158547.00
06/28/2017 08:45,2,2.527,ACTIVE,213.51,357.98,59.975,1498653904,"201051344000576","219011344069620",29.42,23.00,0,334.24,388.04,75.3,70.7,0.628,758113.9,758113.9,11712,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653942,2158548.00
06/28/2017 08:45,2,2.367,ACTIVE,211.93,357.68,59.965,1498653904,"274151322000087","219011344069620",29.02,35.00,0,327.92,371.21,69.6,65.3,0.446,947911.6,947911.6,11807,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498653942,2158549.00
06/28/2017 09:00,2,2.641,ACTIVE,213.51,344.76,59.933,1498654803,"201051344000645","219011344069620",29.08,24.30,0,317.40,389.54,77.8,73.2,0.362,757069.4,757069.4,11696,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654804,2158550.00
06/28/2017 09:00,2,2.484,ACTIVE,211.93,345.66,59.986,1498654803,"274151322000085","219011344069620",28.19,27.50,0,329.43,373.61,70.9,66.5,0.495,969799.7,969799.7,11628,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654805,2158551.00
06/28/2017 09:00,2,2.617,ACTIVE,213.51,346.86,59.986,1498654803,"201051344000633","219011344069620",29.44,25.00,0,318.30,390.14,78.0,73.4,0.376,743803.9,743803.9,11746,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654806,2158552.00
06/28/2017 09:00,2,2.645,ACTIVE,213.74,346.56,59.996,1498654803,"201051344000469","219011344069620",29.34,24.50,0,316.20,390.14,78.6,74.0,0.389,747198.0,747198.0,11717,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654807,2158553.00
06/28/2017 09:00,2,2.566,ACTIVE,212.83,356.78,60.023,1498654803,"201051344000646","219011344069620",29.26,25.80,0,329.13,388.64,76.1,71.5,0.641,742394.8,742394.8,11713,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654808,2158554.00
06/28/2017 09:00,2,2.537,ACTIVE,211.25,357.98,59.975,1498654803,"274151322000052","219011344069620",28.96,29.00,0,328.82,376.01,74.5,69.9,0.526,1008142.0,1008142.0,11639,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654809,2158555.00
06/28/2017 09:00,2,2.578,ACTIVE,213.29,357.38,59.991,1498654803,"201051344000585","219011344069620",29.08,26.80,0,332.13,388.34,75.9,71.3,0.628,755060.5,755060.5,11712,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654810,2158556.00
06/28/2017 09:00,2,2.541,ACTIVE,212.38,354.97,59.991,1498654803,"201051344001230","219011344069620",29.42,27.00,0,318.30,387.74,75.8,71.2,0.636,746999.5,746999.5,11728,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654811,2158557.00
06/28/2017 09:00,2,2.547,ACTIVE,213.29,357.38,59.991,1498654803,"201051344000582","219011344069620",28.86,25.30,0,332.43,389.54,74.4,69.9,0.619,736391.2,736391.2,11700,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654812,2158558.00
06/28/2017 09:00,2,2.627,ACTIVE,212.38,345.66,59.981,1498654803,"201051344000955","219011344069620",29.28,26.50,0,317.40,388.34,77.9,73.3,0.371,755818.7,755818.7,11722,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654812,2158559.00
06/28/2017 09:00,2,1.666,ACTIVE,211.48,421.40,59.986,1498654803,"274151322000094","219011344069620",38.94,29.80,0,392.55,457.47,66.8,62.6,0.477,829201.0,829201.0,11928,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654813,2158560.00
06/28/2017 09:00,2,2.623,ACTIVE,213.29,346.86,60.018,1498654803,"201051344000579","219011344069620",29.36,25.80,0,318.30,389.54,78.0,73.4,0.371,765320.1,765320.1,11705,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654814,2158561.00
06/28/2017 09:00,2,2.582,ACTIVE,212.38,356.78,60.028,1498654803,"201051344000890","219011344069620",29.42,27.30,0,318.91,388.64,77.0,72.4,0.636,749843.9,749843.9,11719,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654815,2158562.00
06/28/2017 09:00,2,2.607,ACTIVE,213.06,357.38,60.034,1498654803,"201051344000438","219011344069620",29.16,25.80,0,317.10,389.54,77.1,72.5,0.654,752423.3,752423.3,11706,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654816,2158563.00
06/28/2017 09:00,2,2.605,ACTIVE,212.83,350.17,59.954,1498654803,"201051344000417","219011344069620",18.83,25.50,0,331.83,372.11,49.6,46.0,0.420,684345.0,684345.0,11736,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654817,2158564.00
06/28/2017 09:00,2,2.455,ACTIVE,211.03,345.06,59.986,1498654803,"274151322000083","219011344069620",28.90,27.80,0,328.52,374.51,71.8,67.4,0.521,997968.9,997968.9,11640,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654818,2158565.00
06/28/2017 09:00,2,2.707,ACTIVE,212.16,349.26,59.986,1498654803,"274151322000076","219011344069620",29.26,31.00,0,327.62,376.92,80.3,75.5,0.318,1064728.4,1064728.4,11643,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654819,2158566.00
06/28/2017 09:00,2,2.658,ACTIVE,212.83,356.78,59.986,1498654803,"201051344000868","219011344069620",28.73,24.80,0,318.00,388.64,77.3,72.7,0.636,745626.5,745626.5,11720,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654820,2158567.00
06/28/2017 09:00,2,2.631,ACTIVE,211.03,345.06,59.996,1498654803,"274151322000095","219011344069620",29.30,30.30,0,325.82,376.01,78.1,73.5,0.301,1054460.7,1054460.7,11654,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654821,2158568.00
06/28/2017 09:00,2,2.660,ACTIVE,213.29,352.27,59.986,1498654803,"201051344000988","219011344069620",19.10,24.00,0,333.03,374.81,51.5,47.8,0.433,656626.5,656626.5,11705,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654821,2158569.00
06/28/2017 09:00,2,2.621,ACTIVE,213.29,357.68,59.991,1498654803,"201051344001025","219011344069620",29.12,27.00,0,318.30,389.24,77.3,72.7,0.636,752441.1,752441.1,11722,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654822,2158570.00
06/28/2017 09:00,2,2.596,ACTIVE,213.51,357.08,59.991,1498654803,"201051344000458","219011344069620",28.98,25.00,0,333.33,388.94,76.2,71.6,0.658,757262.8,757262.8,11695,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654823,2158571.00
06/28/2017 09:00,2,2.596,ACTIVE,213.96,359.78,59.975,1498654803,"201051344000853","219011344069620",29.52,24.50,0,319.81,390.74,77.7,73.0,0.663,758216.9,758216.9,11707,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654824,2158572.00
06/28/2017 09:00,2,2.582,ACTIVE,212.83,357.68,59.954,1498654803,"201051344000685","219011344069620",29.24,25.00,0,330.93,388.64,76.5,71.9,0.672,752366.7,752366.7,11735,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654825,2158573.00
06/28/2017 09:00,2,2.580,ACTIVE,213.29,358.28,60.002,1498654803,"201051344000917","219011344069620",28.98,26.50,0,331.53,388.64,75.8,71.2,0.641,749008.4,749008.4,11723,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654826,2158574.00
06/28/2017 09:00,2,2.574,ACTIVE,212.83,356.48,59.986,1498654803,"201051344001145","219011344069620",29.18,25.00,0,331.23,388.94,76.1,71.5,0.623,757002.0,757002.0,11714,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654827,2158575.00
06/28/2017 09:00,2,2.641,ACTIVE,213.29,358.58,59.996,1498654803,"201051344000651","219011344069620",29.34,25.30,0,320.71,389.84,78.5,73.9,0.650,745696.2,745696.2,11711,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654828,2158576.00
06/28/2017 09:00,2,2.543,ACTIVE,211.03,355.58,59.981,1498654803,"274151322000088","219011344069620",28.65,27.80,0,328.82,374.81,73.8,69.3,0.508,957148.0,957148.0,11641,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654829,2158577.00
06/28/2017 09:00,2,1.771,ACTIVE,211.93,415.09,59.981,1498654803,"274151322000068","219011344069620",38.37,29.80,0,395.25,459.27,68.7,64.4,0.473,829753.2,829753.2,11943,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654830,2158578.00
06/28/2017 09:00,2,2.672,ACTIVE,213.06,356.48,59.981,1498654803,"201051344001135","219011344069620",29.26,25.80,0,319.21,388.64,79.2,74.6,0.658,741118.5,741118.5,11700,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654831,2158579.00
06/28/2017 09:00,2,2.732,ACTIVE,212.61,343.25,59.933,1498654803,"201051344000594","219011344069620",29.34,25.80,0,318.00,388.64,81.2,76.5,0.371,760225.6,760225.6,11703,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654832,2158580.00
06/28/2017 09:00,2,2.750,ACTIVE,213.51,345.96,59.991,1498654803,"201051344001203","219011344069620",29.26,27.00,0,318.61,389.84,81.5,76.8,0.384,750623.6,750623.6,11742,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654833,2158581.00
06/28/2017 09:00,2,2.564,ACTIVE,211.48,351.67,59.981,1498654803,"274151322000054","219011344069620",28.57,28.80,0,328.52,374.81,74.2,69.7,0.513,974079.9,974079.9,11623,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654834,2158582.00
06/28/2017 09:00,2,2.742,ACTIVE,213.51,343.85,59.991,1498654803,"201051344000867","219011344069620",29.38,26.30,0,318.61,387.74,81.5,76.7,0.371,744430.9,744430.9,11737,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654835,2158583.00
06/28/2017 09:00,2,2.762,ACTIVE,213.51,347.16,59.981,1498654803,"201051344001093","219011344069620",29.28,27.30,0,318.61,389.54,81.9,77.1,0.367,748912.3,748912.3,11730,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654836,2158584.00
06/28/2017 09:00,2,2.738,ACTIVE,213.51,345.66,59.986,1498654803,"201051344000900","219011344069620",29.52,24.30,0,317.10,389.84,81.9,77.1,0.384,765998.2,765998.2,11717,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654837,2158585.00
06/28/2017 09:00,2,2.688,ACTIVE,213.51,357.08,59.975,1498654803,"201051344000648","219011344069620",29.38,23.00,0,333.33,389.54,80.0,75.3,0.676,754042.8,754042.8,11705,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654838,2158586.00
06/28/2017 09:00,2,2.717,ACTIVE,213.51,345.66,59.986,1498654803,"201051344000569","219011344069620",29.32,25.30,0,319.21,388.94,80.8,76.0,0.380,768122.7,768122.7,11683,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654839,2158587.00
06/28/2017 09:00,2,2.711,ACTIVE,213.74,345.06,59.933,1498654803,"201051344000983","219011344069620",29.58,25.00,0,318.00,389.24,81.3,76.5,0.389,758678.9,758678.9,11708,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654840,2158588.00
06/28/2017 09:00,2,2.773,ACTIVE,213.74,345.36,59.949,1498654803,"201051344001158","219011344069620",29.22,24.50,0,318.30,390.14,82.1,77.3,0.389,743560.9,743560.9,11714,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654840,2158589.00
06/28/2017 09:00,2,2.727,ACTIVE,213.96,346.56,59.996,1498654803,"201051344000576","219011344069620",29.42,23.50,0,318.91,390.14,81.3,76.6,0.376,758131.0,758131.0,11713,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654841,2158590.00
06/28/2017 09:00,2,2.596,ACTIVE,211.70,348.66,59.981,1498654803,"274151322000087","219011344069620",28.73,37.00,0,328.22,373.01,75.4,70.9,0.491,947927.3,947927.3,11808,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498654842,2158591.00
06/28/2017 09:15,2,2.268,ACTIVE,213.96,355.28,59.944,1498655704,"201051344000645","219011344069620",29.06,25.00,0,317.10,390.74,66.8,62.6,0.548,757086.2,757086.2,11697,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655705,2158592.00
06/28/2017 09:15,2,2.127,ACTIVE,211.48,345.96,59.959,1498655704,"274151322000085","219011344069620",28.09,28.50,0,327.32,375.71,60.6,56.5,0.411,969814.9,969814.9,11629,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655706,2158593.00
06/28/2017 09:15,2,2.232,ACTIVE,213.51,356.18,59.944,1498655704,"201051344000633","219011344069620",29.54,25.30,0,315.00,391.04,66.8,62.6,0.570,743820.8,743820.8,11747,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655707,2158594.00
06/28/2017 09:15,2,2.279,ACTIVE,213.96,355.28,59.975,1498655704,"201051344000469","219011344069620",29.14,24.80,0,313.50,391.94,67.3,63.1,0.575,747215.0,747215.0,11718,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655708,2158595.00
06/28/2017 09:15,2,2.213,ACTIVE,212.16,354.07,60.018,1498655704,"201051344000646","219011344069620",29.18,26.80,0,317.70,389.24,65.5,61.3,0.557,742411.3,742411.3,11714,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655709,2158596.00
06/28/2017 09:15,2,2.168,ACTIVE,211.03,348.06,59.949,1498655704,"274151322000052","219011344069620",28.98,29.80,0,325.52,376.62,63.6,59.4,0.446,1008158.1,1008158.1,11640,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655710,2158597.00
06/28/2017 09:15,2,2.238,ACTIVE,213.06,354.07,60.018,1498655704,"201051344000585","219011344069620",29.20,27.30,0,318.00,389.54,66.2,62.0,0.557,755077.1,755077.1,11713,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655711,2158598.00
06/28/2017 09:15,2,2.207,ACTIVE,212.16,351.97,59.938,1498655704,"201051344001230","219011344069620",28.88,28.30,0,316.50,387.74,64.6,60.4,0.539,747015.9,747015.9,11729,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655712,2158599.00
06/28/2017 09:15,2,2.197,ACTIVE,213.06,355.28,59.975,1498655704,"201051344000582","219011344069620",28.84,25.80,0,318.00,390.14,64.3,60.1,0.535,736407.4,736407.4,11701,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655712,2158600.00
06/28/2017 09:15,2,2.254,ACTIVE,212.16,353.47,59.970,1498655704,"201051344000955","219011344069620",29.20,26.80,0,317.10,389.24,66.7,62.5,0.566,755835.7,755835.7,11723,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655713,2158601.00
06/28/2017 09:15,2,1.428,ACTIVE,211.03,427.11,59.954,1498655704,"274151322000094","219011344069620",38.98,30.50,0,391.34,456.27,56.5,52.6,0.393,829215.2,829215.2,11929,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655714,2158602.00
06/28/2017 09:15,2,2.281,ACTIVE,213.96,355.88,59.949,1498655704,"201051344000579","219011344069620",29.08,25.80,0,316.20,391.34,67.3,63.0,0.557,765337.2,765337.2,11706,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655715,2158603.00
06/28/2017 09:15,2,2.227,ACTIVE,212.16,352.57,59.975,1498655704,"201051344000890","219011344069620",29.20,27.80,0,318.61,389.54,65.9,61.7,0.539,749860.7,749860.7,11720,0,0,0,L,1122011218,0,122.01,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655716,2158604.00
06/28/2017 09:15,2,2.225,ACTIVE,212.61,354.97,59.959,1498655704,"201051344000438","219011344069620",29.22,26.30,0,317.70,390.74,65.8,61.6,0.561,752440.1,752440.1,11707,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655717,2158605.00
06/28/2017 09:15,2,2.229,ACTIVE,212.61,347.16,59.981,1498655704,"201051344000417","219011344069620",18.89,26.30,0,331.83,373.91,42.7,39.3,0.367,684355.6,684355.6,11737,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655718,2158606.00
06/28/2017 09:15,2,2.113,ACTIVE,210.80,351.97,59.965,1498655704,"274151322000083","219011344069620",28.77,28.80,0,325.82,375.41,61.5,57.5,0.429,997984.5,997984.5,11641,0,0,0,L,1151911521,0,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655719,2158607.00
06/28/2017 09:15,2,2.268,ACTIVE,211.93,346.26,59.938,1498655704,"274151322000076","219011344069620",29.64,30.50,0,326.42,376.31,68.0,63.7,0.482,1064745.8,1064745.8,11644,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655720,2158608.00
06/28/2017 09:15,2,2.250,ACTIVE,213.51,354.97,59.975,1498655704,"201051344000868","219011344069620",29.24,24.80,0,317.10,389.54,66.7,62.4,0.552,745643.4,745643.4,11721,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655720,2158609.00
06/28/2017 09:15,2,2.232,ACTIVE,210.80,351.97,59.959,1498655704,"274151322000095","219011344069620",29.26,30.00,0,322.81,375.41,66.2,62.0,0.455,1054477.6,1054477.6,11655,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655721,2158610.00
06/28/2017 09:15,2,2.260,ACTIVE,213.51,351.67,59.975,1498655704,"201051344000988","219011344069620",19.14,24.30,0,332.73,378.42,43.8,40.4,0.367,656637.4,656637.4,11706,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655722,2158611.00
06/28/2017 09:15,2,2.219,ACTIVE,212.38,353.77,59.959,1498655704,"201051344001025","219011344069620",29.40,27.00,0,317.40,390.74,66.1,61.9,0.539,752457.9,752457.9,11723,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655723,2158612.00
06/28/2017 09:15,2,2.184,ACTIVE,213.74,354.37,59.959,1498655704,"201051344000458","219011344069620",29.42,25.50,0,318.00,390.14,65.0,60.8,0.557,757279.3,757279.3,11696,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655724,2158613.00
06/28/2017 09:15,2,2.213,ACTIVE,214.41,356.48,59.959,1498655704,"201051344000853","219011344069620",29.34,25.00,0,318.61,392.25,65.8,61.6,0.561,758233.6,758233.6,11708,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655725,2158614.00
06/28/2017 09:15,2,2.160,ACTIVE,212.38,353.17,59.922,1498655704,"201051344000685","219011344069620",29.26,26.00,0,315.90,389.24,64.0,59.9,0.575,752383.1,752383.1,11736,0,0,0,L,1122011218,0,122.46,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655726,2158615.00
06/28/2017 09:15,2,2.156,ACTIVE,212.61,353.17,59.954,1498655704,"201051344000917","219011344069620",28.94,26.80,0,318.30,388.64,63.2,59.1,0.535,749024.5,749024.5,11724,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655727,2158616.00
06/28/2017 09:15,2,2.158,ACTIVE,212.38,352.27,59.907,1498655704,"201051344001145","219011344069620",28.88,25.80,0,318.00,388.94,63.1,59.0,0.517,757018.2,757018.2,11715,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655728,2158617.00
