ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 09:15,2,2.176,ACTIVE,212.61,354.37,60.028,1498655704,"201051344000651","219011344069620",29.32,26.00,0,318.30,390.14,64.7,60.5,0.535,745712.8,745712.8,11712,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655729,2158618.00
06/28/2017 09:15,2,2.078,ACTIVE,210.80,355.58,59.965,1498655704,"274151322000088","219011344069620",28.63,28.30,0,327.02,376.31,60.1,56.1,0.415,957163.5,957163.5,11642,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655730,2158619.00
06/28/2017 09:15,2,1.438,ACTIVE,212.16,415.09,59.965,1498655704,"274151322000068","219011344069620",38.07,30.30,0,394.05,454.76,55.1,51.3,0.380,829767.5,829767.5,11944,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655730,2158620.00
06/28/2017 09:15,2,2.191,ACTIVE,212.16,353.17,59.965,1498655704,"201051344001135","219011344069620",29.02,26.30,0,318.00,389.54,64.4,60.2,0.539,741135.1,741135.1,11701,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655731,2158621.00
06/28/2017 09:15,2,2.186,ACTIVE,212.83,353.77,59.991,1498655704,"201051344000594","219011344069620",29.24,25.80,0,316.20,390.14,64.8,60.6,0.544,760242.5,760242.5,11704,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655732,2158622.00
06/28/2017 09:15,2,2.201,ACTIVE,212.61,352.27,59.949,1498655704,"201051344001203","219011344069620",28.98,27.00,0,314.70,391.34,64.6,60.5,0.539,750640.5,750640.5,11743,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655733,2158623.00
06/28/2017 09:15,2,2.061,ACTIVE,210.80,354.37,60.002,1498655704,"274151322000054","219011344069620",28.23,29.00,0,326.12,376.01,58.9,54.9,0.402,974095.2,974095.2,11624,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655734,2158624.00
06/28/2017 09:15,2,2.178,ACTIVE,213.51,352.87,59.986,1498655704,"201051344000867","219011344069620",29.10,26.30,0,316.80,389.54,64.2,60.0,0.526,744447.7,744447.7,11738,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655735,2158625.00
06/28/2017 09:15,2,2.113,ACTIVE,212.61,353.17,59.970,1498655704,"201051344001093","219011344069620",29.48,27.00,0,316.80,390.44,63.2,59.0,0.517,748929.0,748929.0,11731,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655736,2158626.00
06/28/2017 09:15,2,2.150,ACTIVE,213.51,354.37,59.975,1498655704,"201051344000900","219011344069620",29.20,24.50,0,316.50,391.94,63.6,59.4,0.526,766015.1,766015.1,11718,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655737,2158627.00
06/28/2017 09:15,2,2.107,ACTIVE,213.74,353.77,60.007,1498655704,"201051344000648","219011344069620",29.22,23.50,0,318.30,390.74,62.4,58.3,0.521,754059.2,754059.2,11706,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655738,2158628.00
06/28/2017 09:15,2,2.115,ACTIVE,213.74,354.67,60.012,1498655704,"201051344000569","219011344069620",29.36,25.50,0,318.00,390.44,63.0,58.8,0.530,768139.3,768139.3,11684,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655739,2158629.00
06/28/2017 09:15,2,2.139,ACTIVE,213.74,354.37,59.907,1498655704,"201051344000983","219011344069620",29.12,25.30,0,317.10,390.74,63.1,58.9,0.535,758695.6,758695.6,11709,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655740,2158630.00
06/28/2017 09:15,2,2.164,ACTIVE,213.74,354.37,59.928,1498655704,"201051344001158","219011344069620",28.73,25.00,0,316.80,391.04,63.0,58.9,0.539,743577.6,743577.6,11715,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655740,2158631.00
06/28/2017 09:15,2,2.100,ACTIVE,213.96,354.67,59.970,1498655704,"201051344000576","219011344069620",29.24,24.30,0,317.70,391.34,62.2,58.1,0.521,758147.5,758147.5,11714,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655741,2158632.00
06/28/2017 09:15,2,2.002,ACTIVE,211.48,351.67,59.959,1498655704,"274151322000087","219011344069620",28.57,37.50,0,325.22,374.51,57.8,53.9,0.367,947942.5,947942.5,11809,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498655742,2158633.00
06/28/2017 09:30,2,3.721,ACTIVE,215.32,349.86,59.996,1498656603,"201051344000645","219011344069620",28.96,25.30,0,318.30,389.24,109.2,103.5,0.499,757102.5,757102.5,11698,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656604,2158634.00
06/28/2017 09:30,2,3.475,ACTIVE,211.70,341.75,59.991,1498656603,"274151322000085","219011344069620",28.21,29.30,0,327.32,375.41,99.3,93.9,0.380,969829.7,969829.7,11630,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656605,2158635.00
06/28/2017 09:30,2,3.742,ACTIVE,214.87,351.37,59.991,1498656603,"201051344000633","219011344069620",29.12,25.50,0,316.80,390.74,110.4,104.6,0.526,743837.2,743837.2,11748,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656606,2158636.00
06/28/2017 09:30,2,3.738,ACTIVE,215.32,351.37,59.996,1498656603,"201051344000469","219011344069620",29.54,25.00,0,314.10,390.14,111.9,106.1,0.539,747231.6,747231.6,11719,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656607,2158637.00
06/28/2017 09:30,2,3.660,ACTIVE,213.51,348.96,59.991,1498656603,"201051344000646","219011344069620",29.42,27.30,0,316.20,388.64,109.0,103.3,0.526,742427.4,742427.4,11715,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656607,2158638.00
06/28/2017 09:30,2,3.617,ACTIVE,211.48,348.96,59.981,1498656603,"274151322000052","219011344069620",29.08,29.80,0,320.71,375.11,106.6,101.0,0.420,1008173.8,1008173.8,11641,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656608,2158639.00
06/28/2017 09:30,2,3.688,ACTIVE,214.64,349.56,59.981,1498656603,"201051344000585","219011344069620",29.46,27.50,0,317.70,388.94,110.0,104.2,0.517,755093.6,755093.6,11714,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656610,2158640.00
06/28/2017 09:30,2,3.682,ACTIVE,213.51,347.76,59.986,1498656603,"201051344001230","219011344069620",29.46,28.80,0,310.49,386.83,109.9,104.1,0.517,747031.9,747031.9,11730,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656611,2158641.00
06/28/2017 09:30,2,3.617,ACTIVE,214.64,349.86,59.986,1498656603,"201051344000582","219011344069620",29.54,25.80,0,317.40,389.54,108.2,102.6,0.504,736423.4,736423.4,11702,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656612,2158642.00
06/28/2017 09:30,2,3.674,ACTIVE,213.74,348.66,59.986,1498656603,"201051344000955","219011344069620",29.86,27.30,0,316.50,388.64,111.0,105.2,0.526,755852.2,755852.2,11724,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656613,2158643.00
06/28/2017 09:30,2,2.412,ACTIVE,211.70,420.80,59.981,1498656603,"274151322000094","219011344069620",39.36,31.50,0,390.74,454.16,95.5,90.2,0.371,829229.2,829229.2,11930,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656614,2158644.00
06/28/2017 09:30,2,3.572,ACTIVE,215.32,349.26,59.996,1498656603,"201051344000579","219011344069620",29.96,25.80,0,316.80,390.44,108.4,102.7,0.508,765354.0,765354.0,11707,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656615,2158645.00
06/28/2017 09:30,2,3.645,ACTIVE,213.51,348.66,59.965,1498656603,"201051344000890","219011344069620",29.08,28.50,0,318.61,388.34,107.4,101.8,0.504,749877.2,749877.2,11721,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656616,2158646.00
06/28/2017 09:30,2,3.543,ACTIVE,214.19,349.56,60.039,1498656603,"201051344000438","219011344069620",29.60,26.80,0,317.70,389.54,106.2,100.6,0.504,752456.6,752456.6,11708,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656617,2158647.00
06/28/2017 09:30,2,3.490,ACTIVE,213.74,354.37,60.012,1498656603,"201051344000417","219011344069620",19.04,26.80,0,332.13,382.93,67.4,63.1,0.579,684366.1,684366.1,11738,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656617,2158648.00
06/28/2017 09:30,2,3.352,ACTIVE,211.25,340.85,60.007,1498656603,"274151322000083","219011344069620",29.04,30.00,0,322.21,375.11,98.5,93.2,0.393,998000.0,998000.0,11642,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656618,2158649.00
06/28/2017 09:30,2,3.549,ACTIVE,212.16,342.05,59.996,1498656603,"274151322000076","219011344069620",29.72,31.00,0,325.82,375.41,106.8,101.2,0.420,1064762.9,1064762.9,11645,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656619,2158650.00
06/28/2017 09:30,2,3.322,ACTIVE,213.96,347.16,60.018,1498656603,"201051344000868","219011344069620",29.22,25.30,0,317.70,388.34,98.2,92.9,0.455,745660.1,745660.1,11722,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656620,2158651.00
06/28/2017 09:30,2,3.363,ACTIVE,211.03,339.65,60.002,1498656603,"274151322000095","219011344069620",29.54,31.30,0,322.21,375.41,100.7,95.2,0.380,1054494.2,1054494.2,11656,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656621,2158652.00
06/28/2017 09:30,2,3.242,ACTIVE,214.41,354.67,59.991,1498656603,"201051344000988","219011344069620",19.16,24.30,0,332.73,387.44,63.0,58.8,0.535,656648.2,656648.2,11707,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656622,2158653.00
06/28/2017 09:30,2,3.203,ACTIVE,213.74,346.26,59.991,1498656603,"201051344001025","219011344069620",29.18,27.30,0,318.00,389.54,94.8,89.6,0.433,752474.5,752474.5,11724,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656623,2158654.00
06/28/2017 09:30,2,3.102,ACTIVE,214.64,346.86,59.991,1498656603,"201051344000458","219011344069620",29.04,26.00,0,317.40,389.54,91.3,86.2,0.438,757295.6,757295.6,11697,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656624,2158655.00
06/28/2017 09:30,2,3.086,ACTIVE,215.09,348.06,60.028,1498656603,"201051344000853","219011344069620",29.36,25.50,0,318.61,390.44,91.8,86.6,0.438,758250.2,758250.2,11709,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656625,2158656.00
06/28/2017 09:30,2,3.031,ACTIVE,213.29,346.56,59.975,1498656603,"201051344000685","219011344069620",29.44,26.80,0,315.60,388.64,90.5,85.4,0.451,752399.2,752399.2,11737,0,0,0,L,1122011218,0,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656626,2158657.00
06/28/2017 09:30,2,3.020,ACTIVE,213.51,345.96,59.991,1498656603,"201051344000917","219011344069620",29.10,27.30,0,317.70,388.34,89.0,84.0,0.420,749040.5,749040.5,11725,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656627,2158658.00
06/28/2017 09:30,2,2.967,ACTIVE,213.06,346.26,59.996,1498656603,"201051344001145","219011344069620",29.54,26.00,0,318.91,388.04,88.8,83.8,0.411,757034.2,757034.2,11716,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656628,2158659.00
06/28/2017 09:30,2,3.047,ACTIVE,213.74,346.86,59.986,1498656603,"201051344000651","219011344069620",29.38,26.50,0,317.40,389.54,90.6,85.6,0.424,745729.3,745729.3,11713,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656629,2158660.00
06/28/2017 09:30,2,2.906,ACTIVE,211.03,345.06,59.991,1498656603,"274151322000088","219011344069620",28.80,29.30,0,325.82,375.71,84.7,79.9,0.318,957178.8,957178.8,11643,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656629,2158661.00
06/28/2017 09:30,2,1.898,ACTIVE,212.16,435.83,59.986,1498656603,"274151322000068","219011344069620",40.47,31.00,0,393.45,458.67,77.2,72.6,0.535,829781.8,829781.8,11945,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656630,2158662.00
06/28/2017 09:30,2,3.086,ACTIVE,213.51,345.66,59.975,1498656603,"201051344001135","219011344069620",29.22,26.80,0,318.30,388.64,91.4,86.3,0.429,741151.7,741151.7,11702,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656631,2158663.00
06/28/2017 09:30,2,3.115,ACTIVE,213.96,346.56,60.002,1498656603,"201051344000594","219011344069620",29.54,26.00,0,317.70,388.34,93.2,88.0,0.438,760259.3,760259.3,11705,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656632,2158664.00
06/28/2017 09:30,2,3.135,ACTIVE,213.96,346.26,59.986,1498656603,"201051344001203","219011344069620",29.38,27.00,0,316.20,390.14,93.3,88.1,0.442,750657.2,750657.2,11744,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656633,2158665.00
06/28/2017 09:30,2,2.941,ACTIVE,211.25,348.66,59.986,1498656603,"274151322000054","219011344069620",28.63,29.80,0,324.62,376.62,85.2,80.3,0.323,974110.5,974110.5,11625,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656634,2158666.00
06/28/2017 09:30,2,3.178,ACTIVE,214.41,346.56,59.986,1498656603,"201051344000867","219011344069620",29.12,27.30,0,317.10,388.34,93.7,88.5,0.438,744464.5,744464.5,11739,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656635,2158667.00
06/28/2017 09:30,2,3.131,ACTIVE,213.96,348.06,59.986,1498656603,"201051344001093","219011344069620",29.36,27.50,0,317.10,389.24,93.1,87.9,0.429,748945.6,748945.6,11732,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656636,2158668.00
06/28/2017 09:30,2,3.174,ACTIVE,214.64,347.76,59.991,1498656603,"201051344000900","219011344069620",29.42,25.30,0,317.70,389.84,94.6,89.4,0.438,766031.8,766031.8,11719,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656637,2158669.00
06/28/2017 09:30,2,3.121,ACTIVE,214.87,346.86,59.986,1498656603,"201051344000648","219011344069620",29.32,24.00,0,316.80,390.44,92.6,87.5,0.438,754075.7,754075.7,11707,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656638,2158670.00
06/28/2017 09:30,2,3.121,ACTIVE,214.87,347.76,59.986,1498656603,"201051344000569","219011344069620",29.66,26.00,0,318.00,389.24,93.8,88.6,0.446,768156.0,768156.0,11685,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656639,2158671.00
06/28/2017 09:30,2,3.129,ACTIVE,214.87,348.66,59.986,1498656603,"201051344000983","219011344069620",29.68,26.30,0,317.10,389.84,94.1,88.9,0.446,758712.3,758712.3,11710,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656640,2158672.00
06/28/2017 09:30,2,3.193,ACTIVE,214.87,348.06,59.991,1498656603,"201051344001158","219011344069620",29.06,25.50,0,317.10,389.84,94.0,88.8,0.442,743594.4,743594.4,11716,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656641,2158673.00
06/28/2017 09:30,2,3.166,ACTIVE,215.09,347.76,60.012,1498656603,"201051344000576","219011344069620",29.02,25.30,0,317.10,390.14,93.0,87.9,0.433,758164.0,758164.0,11715,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656642,2158674.00
06/28/2017 09:30,2,2.977,ACTIVE,211.70,340.25,59.986,1498656603,"274151322000087","219011344069620",28.47,38.60,0,324.02,374.21,85.8,80.9,0.301,947957.9,947957.9,11810,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498656642,2158675.00
06/28/2017 09:45,2,3.799,ACTIVE,216.22,351.07,59.996,1498657503,"201051344000645","219011344069620",28.90,27.30,0,319.21,389.84,111.2,105.4,0.504,757127.4,757127.4,11699,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657504,2158676.00
06/28/2017 09:45,2,3.607,ACTIVE,212.38,352.27,59.970,1498657503,"274151322000085","219011344069620",27.75,32.80,0,327.62,374.51,101.3,95.8,0.384,969852.3,969852.3,11631,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657505,2158677.00
06/28/2017 09:45,2,3.785,ACTIVE,215.77,352.27,59.965,1498657503,"201051344000633","219011344069620",29.02,28.00,0,316.50,390.14,111.3,105.5,0.539,743862.2,743862.2,11749,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657506,2158678.00
06/28/2017 09:45,2,3.777,ACTIVE,216.22,352.27,59.981,1498657503,"201051344000469","219011344069620",29.26,27.30,0,315.30,389.54,112.0,106.1,0.535,747256.8,747256.8,11720,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657507,2158679.00
06/28/2017 09:45,2,3.703,ACTIVE,214.19,349.56,59.944,1498657503,"201051344000646","219011344069620",29.12,30.30,0,315.60,388.64,109.2,103.5,0.521,742452.0,742452.0,11716,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657508,2158680.00
06/28/2017 09:45,2,3.686,ACTIVE,212.38,354.67,59.970,1498657503,"274151322000052","219011344069620",28.51,34.30,0,324.32,374.21,106.5,100.9,0.420,1008197.8,1008197.8,11642,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657509,2158681.00
06/28/2017 09:45,2,3.754,ACTIVE,215.09,350.47,59.975,1498657503,"201051344000585","219011344069620",28.94,30.50,0,317.10,388.34,110.1,104.3,0.513,755118.3,755118.3,11715,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657509,2158682.00
06/28/2017 09:45,2,3.777,ACTIVE,213.96,348.36,59.965,1498657503,"201051344001230","219011344069620",28.63,30.80,0,312.29,385.93,109.5,103.8,0.521,747056.5,747056.5,11731,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657510,2158683.00
06/28/2017 09:45,2,3.693,ACTIVE,215.32,349.86,59.949,1498657503,"201051344000582","219011344069620",28.98,28.80,0,315.30,389.24,108.5,102.8,0.513,736447.7,736447.7,11703,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657511,2158684.00
06/28/2017 09:45,2,3.844,ACTIVE,214.19,350.17,59.981,1498657503,"201051344000955","219011344069620",28.67,29.80,0,316.50,386.83,111.7,105.9,0.539,755877.3,755877.3,11725,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657512,2158685.00
06/28/2017 09:45,2,2.459,ACTIVE,212.61,419.00,59.996,1498657503,"274151322000094","219011344069620",39.06,36.00,0,391.94,454.16,97.2,91.9,0.367,829250.7,829250.7,11931,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657513,2158686.00
06/28/2017 09:45,2,3.811,ACTIVE,216.22,352.27,59.933,1498657503,"201051344000579","219011344069620",29.18,28.80,0,318.61,390.44,112.7,106.8,0.526,765379.2,765379.2,11708,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657514,2158687.00
06/28/2017 09:45,2,3.799,ACTIVE,214.19,348.66,59.959,1498657503,"201051344000890","219011344069620",28.88,30.80,0,317.70,388.04,111.1,105.3,0.517,749902.0,749902.0,11722,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657515,2158688.00
06/28/2017 09:45,2,3.738,ACTIVE,214.64,348.96,59.986,1498657503,"201051344000438","219011344069620",29.34,29.00,0,317.10,388.04,111.2,105.4,0.526,752481.4,752481.4,11709,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657516,2158689.00
06/28/2017 09:45,2,3.729,ACTIVE,214.41,356.48,59.975,1498657503,"201051344000417","219011344069620",18.91,28.00,0,330.93,387.44,71.5,67.1,0.610,684382.0,684382.0,11739,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657517,2158690.00
06/28/2017 09:45,2,3.623,ACTIVE,212.16,349.86,59.959,1498657503,"274151322000083","219011344069620",28.65,34.00,0,322.21,375.11,105.0,99.5,0.420,998023.4,998023.4,11643,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657518,2158691.00
06/28/2017 09:45,2,3.896,ACTIVE,213.06,353.47,59.949,1498657503,"274151322000076","219011344069620",29.22,35.60,0,327.02,375.41,115.2,109.2,0.451,1064788.8,1064788.8,11646,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657518,2158692.00
06/28/2017 09:45,2,3.801,ACTIVE,215.32,351.07,59.996,1498657503,"201051344000868","219011344069620",28.84,27.30,0,317.70,388.94,111.1,105.3,0.517,745685.2,745685.2,11723,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657519,2158693.00
06/28/2017 09:45,2,3.832,ACTIVE,211.93,355.58,59.954,1498657503,"274151322000095","219011344069620",28.98,35.20,0,322.81,374.51,112.5,106.7,0.429,1054519.6,1054519.6,11657,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657520,2158694.00
06/28/2017 09:45,2,3.854,ACTIVE,216.00,358.88,59.986,1498657503,"201051344000988","219011344069620",18.69,25.30,0,331.23,391.94,72.9,68.5,0.610,656664.6,656664.6,11708,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657521,2158695.00
06/28/2017 09:45,2,3.748,ACTIVE,214.64,349.56,59.991,1498657503,"201051344001025","219011344069620",29.06,29.80,0,317.70,388.94,110.4,104.6,0.508,752499.5,752499.5,11725,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657522,2158696.00
06/28/2017 09:45,2,3.703,ACTIVE,216.00,350.17,59.949,1498657503,"201051344000458","219011344069620",28.96,28.50,0,316.80,390.14,108.6,102.9,0.521,757320.3,757320.3,11698,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657523,2158697.00
06/28/2017 09:45,2,3.752,ACTIVE,216.67,353.17,59.975,1498657503,"201051344000853","219011344069620",28.80,27.80,0,319.51,391.34,109.5,103.8,0.517,758275.1,758275.1,11710,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657524,2158698.00
06/28/2017 09:45,2,3.672,ACTIVE,214.41,348.66,59.933,1498657503,"201051344000685","219011344069620",29.06,29.00,0,315.00,388.34,108.0,102.3,0.535,752423.8,752423.8,11738,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657525,2158699.00
06/28/2017 09:45,2,3.662,ACTIVE,214.87,349.86,59.949,1498657503,"201051344000917","219011344069620",28.88,30.50,0,317.70,387.74,107.2,101.6,0.508,749064.9,749064.9,11726,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657526,2158700.00
06/28/2017 09:45,2,3.650,ACTIVE,214.19,348.96,59.949,1498657503,"201051344001145","219011344069620",29.04,28.50,0,317.70,386.83,107.4,101.7,0.499,757058.6,757058.6,11717,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657527,2158701.00
06/28/2017 09:45,2,3.727,ACTIVE,214.87,348.06,59.975,1498657503,"201051344000651","219011344069620",28.84,29.00,0,318.91,388.04,108.9,103.2,0.504,745754.1,745754.1,11714,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657527,2158702.00
06/28/2017 09:45,2,3.553,ACTIVE,211.93,353.47,59.965,1498657503,"274151322000088","219011344069620",28.33,32.20,0,324.92,374.81,101.9,96.4,0.384,957202.0,957202.0,11644,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657528,2158703.00
06/28/2017 09:45,2,2.375,ACTIVE,213.06,426.51,59.981,1498657503,"274151322000068","219011344069620",39.72,35.80,0,389.24,457.17,95.8,90.5,0.362,829803.4,829803.4,11946,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657530,2158704.00
06/28/2017 09:45,2,3.703,ACTIVE,214.64,348.96,59.996,1498657503,"201051344001135","219011344069620",28.98,29.00,0,316.80,388.04,108.8,103.1,0.513,741176.5,741176.5,11703,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657531,2158705.00
06/28/2017 09:45,2,3.717,ACTIVE,214.87,350.47,59.965,1498657503,"201051344000594","219011344069620",29.36,28.50,0,318.00,388.04,110.5,104.8,0.517,760284.5,760284.5,11706,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657532,2158706.00
06/28/2017 09:45,2,3.770,ACTIVE,214.87,350.47,60.018,1498657503,"201051344001203","219011344069620",28.98,30.30,0,316.80,389.84,110.7,104.9,0.513,750682.4,750682.4,11745,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657533,2158707.00
06/28/2017 09:45,2,3.592,ACTIVE,212.38,344.15,59.975,1498657503,"274151322000054","219011344069620",27.83,34.30,0,324.92,375.71,101.1,95.7,0.384,974133.5,974133.5,11626,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657534,2158708.00
06/28/2017 09:45,2,3.779,ACTIVE,215.54,350.77,60.002,1498657503,"201051344000867","219011344069620",28.75,29.50,0,317.10,388.34,110.0,104.2,0.508,744489.6,744489.6,11740,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657535,2158709.00
06/28/2017 09:45,2,3.744,ACTIVE,214.87,350.47,59.949,1498657503,"201051344001093","219011344069620",28.94,30.50,0,316.50,388.64,109.9,104.1,0.508,748970.7,748970.7,11733,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657536,2158710.00
06/28/2017 09:45,2,3.750,ACTIVE,215.77,351.07,59.954,1498657503,"201051344000900","219011344069620",29.26,26.80,0,317.70,389.24,111.2,105.4,0.517,766057.1,766057.1,11720,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657537,2158711.00
06/28/2017 09:45,2,3.709,ACTIVE,216.00,351.37,59.965,1498657503,"201051344000648","219011344069620",28.94,26.00,0,318.30,390.44,108.7,103.0,0.517,754100.4,754100.4,11708,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657538,2158712.00
06/28/2017 09:45,2,3.754,ACTIVE,215.77,350.17,60.002,1498657503,"201051344000569","219011344069620",29.02,28.80,0,317.40,389.84,110.4,104.6,0.539,768180.9,768180.9,11686,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657539,2158713.00
06/28/2017 09:45,2,3.781,ACTIVE,216.22,351.97,59.981,1498657503,"201051344000983","219011344069620",28.92,28.00,0,318.91,389.54,110.8,105.0,0.521,758737.4,758737.4,11711,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657540,2158714.00
06/28/2017 09:45,2,3.766,ACTIVE,216.00,350.47,59.991,1498657503,"201051344001158","219011344069620",29.06,27.80,0,317.70,389.24,110.8,105.0,0.521,743619.4,743619.4,11717,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657540,2158715.00
06/28/2017 09:45,2,3.725,ACTIVE,216.22,352.27,59.996,1498657503,"201051344000576","219011344069620",29.20,27.30,0,318.30,391.04,110.2,104.5,0.517,758188.9,758188.9,11716,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657541,2158716.00
06/28/2017 09:45,2,3.602,ACTIVE,212.38,346.56,59.981,1498657503,"274151322000087","219011344069620",28.19,43.60,0,325.52,374.51,102.8,97.3,0.371,947981.0,947981.0,11811,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498657542,2158717.00
06/28/2017 10:00,2,2.895,ACTIVE,215.09,346.56,59.933,1498658403,"201051344000645","219011344069620",28.80,28.00,0,317.40,390.14,84.5,79.7,0.384,757149.7,757149.7,11700,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658404,2158718.00
06/28/2017 10:00,2,2.746,ACTIVE,211.93,347.76,59.965,1498658403,"274151322000085","219011344069620",27.73,32.80,0,326.72,375.71,77.1,72.5,0.526,969872.7,969872.7,11632,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658405,2158719.00
06/28/2017 10:00,2,2.904,ACTIVE,214.87,348.06,59.965,1498658403,"201051344000633","219011344069620",28.88,28.80,0,317.70,390.14,84.9,80.1,0.402,743884.6,743884.6,11750,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658406,2158720.00
06/28/2017 10:00,2,2.893,ACTIVE,215.09,348.06,59.975,1498658403,"201051344000469","219011344069620",29.10,28.00,0,315.30,390.14,85.2,80.4,0.411,747279.3,747279.3,11721,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658407,2158721.00
06/28/2017 10:00,2,2.875,ACTIVE,213.29,345.36,59.907,1498658403,"201051344000646","219011344069620",28.90,30.30,0,316.20,388.04,84.1,79.3,0.402,742474.1,742474.1,11717,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658408,2158722.00
06/28/2017 10:00,2,2.814,ACTIVE,211.48,348.96,59.954,1498658403,"274151322000052","219011344069620",28.65,36.00,0,322.51,374.51,81.7,76.9,0.318,1008219.3,1008219.3,11643,0,0,0,L,1151911521,0,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658409,2158723.00
06/28/2017 10:00,2,2.936,ACTIVE,214.19,346.86,60.012,1498658403,"201051344000585","219011344069620",28.69,30.50,0,318.61,387.74,85.2,80.4,0.389,755140.7,755140.7,11716,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658410,2158724.00
06/28/2017 10:00,2,2.816,ACTIVE,213.29,343.85,59.922,1498658403,"201051344001230","219011344069620",29.30,30.30,0,317.10,386.23,83.5,78.7,0.398,747078.6,747078.6,11732,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658410,2158725.00
06/28/2017 10:00,2,2.836,ACTIVE,214.19,345.96,59.944,1498658403,"201051344000582","219011344069620",28.80,29.80,0,316.20,389.84,82.7,77.9,0.384,736469.5,736469.5,11704,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658411,2158726.00
06/28/2017 10:00,2,2.898,ACTIVE,213.29,344.76,59.981,1498658403,"201051344000955","219011344069620",28.92,30.00,0,316.20,387.74,84.9,80.1,0.411,755899.7,755899.7,11726,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658412,2158727.00
06/28/2017 10:00,2,1.834,ACTIVE,211.70,422.60,59.991,1498658403,"274151322000094","219011344069620",39.42,34.80,0,393.45,458.67,73.3,68.9,0.499,829270.0,829270.0,11932,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658413,2158728.00
06/28/2017 10:00,2,2.891,ACTIVE,214.87,347.46,59.944,1498658403,"201051344000579","219011344069620",29.36,29.50,0,318.00,389.84,85.9,81.0,0.398,765401.9,765401.9,11709,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658414,2158729.00
06/28/2017 10:00,2,2.852,ACTIVE,213.29,345.06,59.928,1498658403,"201051344000890","219011344069620",29.30,29.80,0,319.51,387.74,84.7,79.8,0.389,749924.4,749924.4,11723,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658415,2158730.00
06/28/2017 10:00,2,2.869,ACTIVE,213.74,346.26,60.007,1498658403,"201051344000438","219011344069620",29.04,29.00,0,317.40,388.34,84.5,79.6,0.398,752503.8,752503.8,11710,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658416,2158731.00
06/28/2017 10:00,2,2.865,ACTIVE,213.29,349.86,59.996,1498658403,"201051344000417","219011344069620",18.83,27.80,0,331.53,385.03,54.7,50.8,0.473,684396.2,684396.2,11740,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658417,2158732.00
06/28/2017 10:00,2,2.752,ACTIVE,211.93,341.75,59.986,1498658403,"274151322000083","219011344069620",28.86,34.80,0,324.02,374.81,80.4,75.7,0.318,998044.6,998044.6,11644,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658418,2158733.00
06/28/2017 10:00,2,2.936,ACTIVE,212.38,348.96,59.965,1498658403,"274151322000076","219011344069620",29.50,35.60,0,327.32,376.62,87.7,82.7,0.340,1064812.0,1064812.0,11647,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658419,2158734.00
06/28/2017 10:00,2,2.900,ACTIVE,214.41,345.66,59.954,1498658403,"201051344000868","219011344069620",28.98,28.30,0,318.00,388.04,85.1,80.2,0.393,745707.5,745707.5,11724,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658420,2158735.00
06/28/2017 10:00,2,2.939,ACTIVE,211.48,340.85,59.991,1498658403,"274151322000095","219011344069620",29.00,36.00,0,324.32,375.41,86.3,81.4,0.327,1054542.3,1054542.3,11658,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658421,2158736.00
06/28/2017 10:00,2,2.959,ACTIVE,214.87,353.17,59.949,1498658403,"201051344000988","219011344069620",18.75,26.30,0,333.03,389.84,56.1,52.3,0.477,656679.2,656679.2,11709,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658421,2158737.00
06/28/2017 10:00,2,2.896,ACTIVE,213.74,344.76,59.959,1498658403,"201051344001025","219011344069620",29.12,30.80,0,318.30,389.24,85.4,80.5,0.393,752521.9,752521.9,11726,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658422,2158738.00
06/28/2017 10:00,2,2.867,ACTIVE,214.87,346.86,59.986,1498658403,"201051344000458","219011344069620",29.08,29.50,0,317.40,390.14,84.5,79.6,0.398,757342.3,757342.3,11699,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658423,2158739.00
06/28/2017 10:00,2,2.887,ACTIVE,215.54,348.06,59.986,1498658403,"201051344000853","219011344069620",29.06,28.50,0,318.91,391.04,85.0,80.1,0.402,758297.4,758297.4,11711,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658424,2158740.00
06/28/2017 10:00,2,2.861,ACTIVE,213.51,346.26,60.002,1498658403,"201051344000685","219011344069620",28.98,29.00,0,318.00,388.64,84.0,79.2,0.420,752445.8,752445.8,11739,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658425,2158741.00
06/28/2017 10:00,2,2.840,ACTIVE,213.96,345.36,59.991,1498658403,"201051344000917","219011344069620",28.94,31.00,0,319.81,387.74,83.3,78.5,0.393,749086.7,749086.7,11727,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658426,2158742.00
06/28/2017 10:00,2,2.795,ACTIVE,213.51,345.66,60.007,1498658403,"201051344001145","219011344069620",29.60,29.30,0,318.91,387.74,83.8,79.0,0.389,757080.6,757080.6,11718,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658427,2158743.00
06/28/2017 10:00,2,2.902,ACTIVE,214.19,346.56,59.917,1498658403,"201051344000651","219011344069620",28.77,30.00,0,318.00,388.94,84.5,79.6,0.393,745776.3,745776.3,11715,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658428,2158744.00
06/28/2017 10:00,2,2.746,ACTIVE,211.48,360.99,59.959,1498658403,"274151322000088","219011344069620",28.31,32.80,0,326.42,376.62,78.8,74.1,0.539,957222.6,957222.6,11645,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658429,2158745.00
06/28/2017 10:00,2,1.852,ACTIVE,212.61,430.72,59.949,1498658403,"274151322000068","219011344069620",39.06,34.50,0,394.95,454.16,73.4,68.9,0.517,829822.8,829822.8,11947,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658430,2158746.00
06/28/2017 10:00,2,2.875,ACTIVE,213.74,345.06,59.986,1498658403,"201051344001135","219011344069620",29.10,29.80,0,319.51,388.94,84.8,79.9,0.393,741198.7,741198.7,11704,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658431,2158747.00
06/28/2017 10:00,2,2.893,ACTIVE,214.19,346.26,60.002,1498658403,"201051344000594","219011344069620",29.18,30.30,0,318.61,388.34,85.5,80.6,0.398,760306.9,760306.9,11707,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658432,2158748.00
06/28/2017 10:00,2,2.891,ACTIVE,214.19,345.36,59.986,1498658403,"201051344001203","219011344069620",28.96,30.50,0,318.61,389.84,84.8,79.9,0.398,750704.8,750704.8,11746,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658433,2158749.00
06/28/2017 10:00,2,2.773,ACTIVE,211.70,348.96,59.954,1498658403,"274151322000054","219011344069620",27.71,33.80,0,325.52,376.31,77.8,73.2,0.544,974154.0,974154.0,11627,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658433,2158750.00
06/28/2017 10:00,2,2.889,ACTIVE,214.64,345.66,59.986,1498658403,"201051344000867","219011344069620",28.98,30.00,0,319.21,387.74,84.8,79.9,0.389,744511.9,744511.9,11741,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658434,2158751.00
06/28/2017 10:00,2,2.857,ACTIVE,213.96,345.96,59.954,1498658403,"201051344001093","219011344069620",28.86,30.80,0,320.11,388.34,83.6,78.7,0.384,748992.7,748992.7,11734,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658435,2158752.00
06/28/2017 10:00,2,2.852,ACTIVE,214.87,346.86,59.970,1498658403,"201051344000900","219011344069620",29.40,28.30,0,319.21,390.14,84.9,80.0,0.398,766079.5,766079.5,11721,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658436,2158753.00
06/28/2017 10:00,2,2.820,ACTIVE,214.87,346.86,59.975,1498658403,"201051344000648","219011344069620",29.04,27.00,0,319.21,389.54,83.0,78.2,0.389,754122.3,754122.3,11709,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658437,2158754.00
06/28/2017 10:00,2,2.840,ACTIVE,215.09,347.16,59.986,1498658403,"201051344000569","219011344069620",29.22,29.00,0,321.01,389.84,84.1,79.3,0.389,768203.0,768203.0,11687,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658438,2158755.00
06/28/2017 10:00,2,2.869,ACTIVE,215.32,347.16,59.975,1498658403,"201051344000983","219011344069620",29.06,29.00,0,318.61,390.14,84.4,79.6,0.402,758759.5,758759.5,11712,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658439,2158756.00
06/28/2017 10:00,2,2.883,ACTIVE,215.09,345.96,59.949,1498658403,"201051344001158","219011344069620",28.80,29.00,0,318.61,389.54,84.1,79.3,0.402,743641.5,743641.5,11718,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658440,2158757.00
06/28/2017 10:00,2,2.857,ACTIVE,215.32,347.46,59.975,1498658403,"201051344000576","219011344069620",28.80,28.00,0,318.00,390.14,83.3,78.5,0.380,758210.8,758210.8,11717,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658441,2158758.00
06/28/2017 10:00,2,2.723,ACTIVE,212.16,356.78,59.991,1498658403,"274151322000087","219011344069620",28.29,44.50,0,327.02,376.01,78.0,73.3,0.517,948001.5,948001.5,11812,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498658442,2158759.00
