ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 10:15,2,2.629,ACTIVE,214.87,358.88,59.981,1498659303,"201051344000645","219011344069620",29.18,27.50,0,318.91,390.14,77.8,73.2,0.641,757168.9,757168.9,11701,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659304,2158760.00
06/28/2017 10:15,2,2.537,ACTIVE,211.93,345.96,59.970,1498659303,"274151322000085","219011344069620",27.77,32.00,0,328.22,375.41,71.3,66.9,0.491,969890.2,969890.2,11633,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659305,2158761.00
06/28/2017 10:15,2,2.662,ACTIVE,214.64,359.48,59.944,1498659303,"201051344000633","219011344069620",29.00,28.30,0,318.91,390.44,78.2,73.5,0.681,743903.8,743903.8,11751,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659306,2158762.00
06/28/2017 10:15,2,2.670,ACTIVE,214.64,347.16,59.944,1498659303,"201051344000469","219011344069620",29.14,27.50,0,332.73,370.00,78.8,74.2,0.380,747298.7,747298.7,11722,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659307,2158763.00
06/28/2017 10:15,2,2.598,ACTIVE,212.83,358.58,59.981,1498659303,"201051344000646","219011344069620",29.44,29.80,0,318.91,389.24,77.5,72.9,0.663,742493.2,742493.2,11718,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659308,2158764.00
06/28/2017 10:15,2,2.594,ACTIVE,211.48,361.29,59.938,1498659303,"274151322000052","219011344069620",28.75,34.30,0,325.82,376.62,75.4,70.9,0.530,1008237.8,1008237.8,11644,0,0,0,L,1151911521,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659309,2158765.00
06/28/2017 10:15,2,2.664,ACTIVE,213.96,348.06,59.975,1498659303,"201051344000585","219011344069620",29.32,30.30,0,332.73,367.90,79.2,74.5,0.367,755160.1,755160.1,11717,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659310,2158766.00
06/28/2017 10:15,2,2.631,ACTIVE,213.06,357.08,59.891,1498659303,"201051344001230","219011344069620",28.96,28.80,0,318.00,387.44,77.1,72.5,0.654,747097.5,747097.5,11733,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659311,2158767.00
06/28/2017 10:15,2,2.598,ACTIVE,213.96,359.18,59.986,1498659303,"201051344000582","219011344069620",29.04,29.50,0,318.00,390.14,76.5,71.9,0.628,736488.3,736488.3,11705,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659312,2158768.00
06/28/2017 10:15,2,2.652,ACTIVE,213.06,358.88,59.981,1498659303,"201051344000955","219011344069620",29.26,29.30,0,318.30,388.94,78.6,74.0,0.676,755919.0,755919.0,11727,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659313,2158769.00
06/28/2017 10:15,2,1.744,ACTIVE,211.93,414.79,59.965,1498659303,"274151322000094","219011344069620",38.66,33.80,0,391.64,457.47,68.2,63.9,0.477,829286.5,829286.5,11933,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659314,2158770.00
06/28/2017 10:15,2,2.693,ACTIVE,214.64,347.46,60.023,1498659303,"201051344000579","219011344069620",29.30,29.00,0,333.93,369.70,79.9,75.2,0.371,765421.4,765421.4,11710,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659315,2158771.00
06/28/2017 10:15,2,2.672,ACTIVE,212.83,356.48,59.986,1498659303,"201051344000890","219011344069620",29.08,29.00,0,319.81,389.24,78.7,74.0,0.654,749943.7,749943.7,11724,0,0,0,L,1122011218,0,122.46,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659316,2158772.00
06/28/2017 10:15,2,2.648,ACTIVE,213.29,358.58,59.959,1498659303,"201051344000438","219011344069620",29.32,28.30,0,317.70,391.04,78.7,74.0,0.663,752523.0,752523.0,11711,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659317,2158773.00
06/28/2017 10:15,2,2.650,ACTIVE,213.29,350.77,59.981,1498659303,"201051344000417","219011344069620",19.00,27.00,0,330.03,373.31,51.0,47.3,0.429,684408.5,684408.5,11741,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659318,2158774.00
06/28/2017 10:15,2,2.566,ACTIVE,211.70,348.96,59.954,1498659303,"274151322000083","219011344069620",28.90,32.20,0,325.82,375.71,75.1,70.6,0.539,998062.9,998062.9,11645,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659319,2158775.00
06/28/2017 10:15,2,2.754,ACTIVE,212.16,347.76,59.959,1498659303,"274151322000076","219011344069620",29.28,36.30,0,332.43,359.48,81.6,76.9,0.314,1064831.9,1064831.9,11648,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659320,2158776.00
06/28/2017 10:15,2,2.699,ACTIVE,213.96,345.36,59.954,1498659303,"201051344000868","219011344069620",29.02,29.00,0,333.33,368.80,79.3,74.6,0.376,745726.8,745726.8,11725,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659321,2158777.00
06/28/2017 10:15,2,2.719,ACTIVE,211.48,345.66,59.944,1498659303,"274151322000095","219011344069620",29.16,36.30,0,329.13,358.58,80.3,75.6,0.309,1054561.9,1054561.9,11659,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659322,2158778.00
06/28/2017 10:15,2,2.756,ACTIVE,214.41,353.77,59.907,1498659303,"201051344000988","219011344069620",18.61,26.00,0,331.53,377.82,52.0,48.2,0.433,656691.7,656691.7,11710,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659323,2158779.00
06/28/2017 10:15,2,2.686,ACTIVE,213.51,345.66,59.959,1498659303,"201051344001025","219011344069620",29.14,30.80,0,332.43,368.20,79.2,74.6,0.371,752541.2,752541.2,11727,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659324,2158780.00
06/28/2017 10:15,2,2.635,ACTIVE,214.87,358.58,59.996,1498659303,"201051344000458","219011344069620",29.22,28.50,0,319.21,390.74,78.0,73.3,0.676,757361.4,757361.4,11700,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659324,2158781.00
06/28/2017 10:15,2,2.680,ACTIVE,215.09,360.38,59.986,1498659303,"201051344000853","219011344069620",29.04,28.00,0,318.30,392.25,78.9,74.2,0.672,758316.6,758316.6,11712,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659325,2158782.00
06/28/2017 10:15,2,2.629,ACTIVE,213.29,358.58,59.986,1498659303,"201051344000685","219011344069620",29.16,27.80,0,318.61,390.14,77.6,73.0,0.685,752464.7,752464.7,11740,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659326,2158783.00
06/28/2017 10:15,2,2.627,ACTIVE,213.51,359.18,59.933,1498659303,"201051344000917","219011344069620",28.96,30.50,0,321.01,389.24,77.1,72.5,0.658,749105.4,749105.4,11728,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659327,2158784.00
06/28/2017 10:15,2,2.607,ACTIVE,213.29,357.38,59.954,1498659303,"201051344001145","219011344069620",29.36,28.00,0,320.11,389.84,77.6,73.0,0.636,757099.5,757099.5,11719,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659328,2158785.00
06/28/2017 10:15,2,2.652,ACTIVE,213.96,357.98,59.933,1498659303,"201051344000651","219011344069620",29.14,29.50,0,319.51,390.74,78.2,73.6,0.658,745795.4,745795.4,11716,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659329,2158786.00
06/28/2017 10:15,2,2.559,ACTIVE,211.03,353.77,59.954,1498659303,"274151322000088","219011344069620",28.19,31.50,0,326.12,375.71,73.0,68.6,0.513,957240.4,957240.4,11646,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659330,2158787.00
06/28/2017 10:15,2,1.781,ACTIVE,212.83,411.18,59.954,1498659303,"274151322000068","219011344069620",38.17,33.50,0,396.15,454.46,68.6,64.3,0.468,829839.4,829839.4,11948,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659331,2158788.00
06/28/2017 10:15,2,2.666,ACTIVE,213.29,357.38,59.949,1498659303,"201051344001135","219011344069620",29.22,29.80,0,318.61,389.24,78.9,74.2,0.654,741217.9,741217.9,11705,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659332,2158789.00
06/28/2017 10:15,2,2.666,ACTIVE,213.96,346.56,59.996,1498659303,"201051344000594","219011344069620",29.52,30.00,0,332.43,369.10,79.8,75.1,0.367,760326.3,760326.3,11708,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659333,2158790.00
06/28/2017 10:15,2,2.688,ACTIVE,213.96,358.28,59.864,1498659303,"201051344001203","219011344069620",29.06,29.80,0,315.90,391.34,79.1,74.5,0.672,750724.1,750724.1,11747,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659333,2158791.00
06/28/2017 10:15,2,2.592,ACTIVE,211.93,355.28,59.949,1498659303,"274151322000054","219011344069620",27.75,32.60,0,326.12,376.31,72.8,68.4,0.504,974171.7,974171.7,11628,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659334,2158792.00
06/28/2017 10:15,2,2.680,ACTIVE,214.41,345.36,59.975,1498659303,"201051344000867","219011344069620",29.26,30.00,0,333.63,368.50,79.4,74.7,0.367,744531.2,744531.2,11742,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659335,2158793.00
06/28/2017 10:15,2,2.652,ACTIVE,213.74,358.58,60.028,1498659303,"201051344001093","219011344069620",28.96,30.00,0,320.71,389.54,77.8,73.2,0.641,749011.7,749011.7,11735,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659336,2158794.00
06/28/2017 10:15,2,2.670,ACTIVE,214.41,347.76,59.912,1498659303,"201051344000900","219011344069620",29.36,28.00,0,333.33,369.40,79.5,74.8,0.367,766098.8,766098.8,11722,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659337,2158795.00
06/28/2017 10:15,2,2.666,ACTIVE,214.41,357.68,59.917,1498659303,"201051344000648","219011344069620",28.78,26.30,0,317.70,390.44,77.7,73.1,0.654,754141.2,754141.2,11710,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659338,2158796.00
06/28/2017 10:15,2,2.648,ACTIVE,214.64,357.98,59.991,1498659303,"201051344000569","219011344069620",29.44,28.80,0,317.10,390.44,79.0,74.3,0.663,768222.2,768222.2,11688,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659339,2158797.00
06/28/2017 10:15,2,2.682,ACTIVE,214.64,347.16,59.965,1498659303,"201051344000983","219011344069620",29.16,28.50,0,333.93,369.40,79.3,74.6,0.376,758778.8,758778.8,11713,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659340,2158798.00
06/28/2017 10:15,2,2.713,ACTIVE,214.64,357.68,59.907,1498659303,"201051344001158","219011344069620",28.65,28.00,0,318.61,390.74,78.7,74.0,0.658,743660.7,743660.7,11719,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659341,2158799.00
06/28/2017 10:15,2,2.654,ACTIVE,215.09,360.69,59.901,1498659303,"201051344000576","219011344069620",29.04,27.00,0,317.10,390.74,78.1,73.5,0.658,758229.8,758229.8,11718,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659342,2158800.00
06/28/2017 10:15,2,2.543,ACTIVE,211.93,344.15,59.954,1498659303,"274151322000087","219011344069620",28.41,42.80,0,327.02,375.41,73.1,68.6,0.464,948019.3,948019.3,11813,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498659343,2158801.00
06/28/2017 10:30,2,2.646,ACTIVE,214.64,359.48,59.986,1498660203,"201051344000645","219011344069620",28.78,27.80,0,318.61,390.74,77.2,72.6,0.632,757188.3,757188.3,11702,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660204,2158802.00
06/28/2017 10:30,2,2.496,ACTIVE,211.70,347.76,59.986,1498660203,"274151322000085","219011344069620",27.67,32.00,0,327.02,376.31,69.9,65.5,0.486,969907.9,969907.9,11634,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660205,2158803.00
06/28/2017 10:30,2,2.627,ACTIVE,214.19,359.78,59.938,1498660203,"201051344000633","219011344069620",28.94,28.30,0,317.40,390.74,77.0,72.4,0.663,743923.3,743923.3,11752,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660206,2158804.00
06/28/2017 10:30,2,2.576,ACTIVE,214.64,359.48,59.975,1498660203,"201051344000469","219011344069620",29.26,27.80,0,315.30,390.74,76.4,71.8,0.654,747318.2,747318.2,11723,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660207,2158805.00
06/28/2017 10:30,2,2.594,ACTIVE,212.61,357.38,60.018,1498660203,"201051344000646","219011344069620",28.84,29.50,0,315.00,389.54,75.8,71.2,0.654,742512.5,742512.5,11719,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660208,2158806.00
06/28/2017 10:30,2,2.545,ACTIVE,210.80,355.88,59.981,1498660203,"274151322000052","219011344069620",28.57,35.20,0,321.61,376.01,73.6,69.1,0.521,1008256.5,1008256.5,11645,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660209,2158807.00
06/28/2017 10:30,2,2.574,ACTIVE,213.29,357.98,59.991,1498660203,"201051344000585","219011344069620",28.86,30.30,0,316.20,388.94,75.2,70.7,0.628,755179.7,755179.7,11718,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660210,2158808.00
06/28/2017 10:30,2,2.490,ACTIVE,212.61,353.77,60.028,1498660203,"201051344001230","219011344069620",28.82,28.50,0,314.70,388.34,72.7,68.3,0.614,747116.7,747116.7,11734,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660211,2158809.00
06/28/2017 10:30,2,2.479,ACTIVE,213.51,357.08,59.991,1498660203,"201051344000582","219011344069620",28.71,29.80,0,317.10,390.74,72.1,67.7,0.597,736507.2,736507.2,11706,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660212,2158810.00
06/28/2017 10:30,2,2.518,ACTIVE,212.61,355.88,59.991,1498660203,"201051344000955","219011344069620",29.16,29.30,0,316.50,390.14,74.4,69.9,0.641,755938.5,755938.5,11728,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660213,2158811.00
06/28/2017 10:30,2,1.641,ACTIVE,210.80,426.51,59.996,1498660203,"274151322000094","219011344069620",38.65,33.80,0,395.25,454.76,65.0,60.8,0.464,829303.3,829303.3,11934,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660214,2158812.00
06/28/2017 10:30,2,2.629,ACTIVE,214.41,359.48,59.991,1498660203,"201051344000579","219011344069620",29.06,29.00,0,317.40,390.74,77.5,72.8,0.645,765441.2,765441.2,11711,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660215,2158813.00
06/28/2017 10:30,2,2.607,ACTIVE,212.83,355.88,59.986,1498660203,"201051344000890","219011344069620",28.61,28.50,0,319.21,391.04,75.5,71.0,0.628,749963.1,749963.1,11725,0,0,0,L,1122011218,0,122.46,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660216,2158814.00
06/28/2017 10:30,2,2.553,ACTIVE,213.06,357.98,59.944,1498660203,"201051344000438","219011344069620",29.18,28.00,0,318.00,390.74,75.5,70.9,0.641,752542.4,752542.4,11712,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660216,2158815.00
06/28/2017 10:30,2,2.545,ACTIVE,213.06,351.07,59.949,1498660203,"201051344000417","219011344069620",18.98,26.50,0,328.82,374.21,49.0,45.3,0.411,684420.9,684420.9,11742,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660217,2158816.00
06/28/2017 10:30,2,2.441,ACTIVE,210.80,360.69,59.981,1498660203,"274151322000083","219011344069620",28.88,32.80,0,324.62,376.31,71.4,67.0,0.526,998081.4,998081.4,11646,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660218,2158817.00
06/28/2017 10:30,2,2.617,ACTIVE,211.48,361.29,59.981,1498660203,"274151322000076","219011344069620",29.18,36.30,0,327.02,374.81,77.3,72.7,0.552,1064852.1,1064852.1,11649,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660219,2158818.00
06/28/2017 10:30,2,2.584,ACTIVE,213.51,356.78,59.991,1498660203,"201051344000868","219011344069620",28.86,28.00,0,317.70,388.94,75.5,71.0,0.619,745746.4,745746.4,11726,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660220,2158819.00
06/28/2017 10:30,2,2.600,ACTIVE,210.57,355.88,59.975,1498660203,"274151322000095","219011344069620",29.00,35.40,0,321.91,374.51,76.5,71.9,0.530,1054581.6,1054581.6,11660,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660221,2158820.00
06/28/2017 10:30,2,2.625,ACTIVE,214.19,353.77,59.986,1498660203,"201051344000988","219011344069620",18.71,26.00,0,333.03,377.52,49.9,46.2,0.411,656704.4,656704.4,11711,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660222,2158821.00
06/28/2017 10:30,2,2.582,ACTIVE,213.06,356.48,59.991,1498660203,"201051344001025","219011344069620",28.92,30.50,0,319.51,390.14,75.7,71.1,0.610,752560.7,752560.7,11728,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660223,2158822.00
06/28/2017 10:30,2,2.547,ACTIVE,214.19,359.18,59.949,1498660203,"201051344000458","219011344069620",29.22,29.00,0,320.11,391.04,75.4,70.8,0.645,757380.7,757380.7,11701,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660224,2158823.00
06/28/2017 10:30,2,2.604,ACTIVE,214.87,360.99,59.991,1498660203,"201051344000853","219011344069620",28.82,28.30,0,318.00,392.25,76.0,71.4,0.636,758336.1,758336.1,11713,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660225,2158824.00
06/28/2017 10:30,2,2.541,ACTIVE,212.83,357.68,59.949,1498660203,"201051344000685","219011344069620",28.73,27.50,0,315.90,390.74,74.0,69.5,0.650,752483.9,752483.9,11741,0,0,0,L,1122011218,0,122.91,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660226,2158825.00
06/28/2017 10:30,2,2.494,ACTIVE,213.29,356.48,60.002,1498660203,"201051344000917","219011344069620",29.04,30.80,0,319.51,389.84,73.4,68.9,0.614,749124.5,749124.5,11729,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660227,2158826.00
06/28/2017 10:30,2,2.508,ACTIVE,212.83,355.88,59.975,1498660203,"201051344001145","219011344069620",29.16,27.80,0,318.00,390.44,74.1,69.6,0.605,757118.7,757118.7,11720,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660227,2158827.00
06/28/2017 10:30,2,2.568,ACTIVE,213.29,357.08,59.922,1498660203,"201051344000651","219011344069620",28.94,29.80,0,317.70,390.74,75.4,70.8,0.628,745814.7,745814.7,11717,0,0,0,L,1122011218,0,122.91,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660228,2158828.00
06/28/2017 10:30,2,2.451,ACTIVE,210.80,354.37,59.996,1498660203,"274151322000088","219011344069620",28.43,32.00,0,322.21,376.62,70.5,66.1,0.473,957258.4,957258.4,11647,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660229,2158829.00
06/28/2017 10:30,2,1.699,ACTIVE,211.48,421.40,59.970,1498660203,"274151322000068","219011344069620",38.57,33.30,0,394.65,461.08,65.6,61.4,0.455,829856.3,829856.3,11949,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660230,2158830.00
06/28/2017 10:30,2,2.635,ACTIVE,213.06,357.38,59.975,1498660203,"201051344001135","219011344069620",29.04,30.00,0,317.10,389.84,77.5,72.9,0.632,741237.3,741237.3,11706,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660231,2158831.00
06/28/2017 10:30,2,2.656,ACTIVE,213.51,357.68,59.986,1498660203,"201051344000594","219011344069620",29.22,29.30,0,316.50,389.54,78.7,74.0,0.654,760345.9,760345.9,11709,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660232,2158832.00
06/28/2017 10:30,2,2.621,ACTIVE,213.29,357.08,59.922,1498660203,"201051344001203","219011344069620",29.32,29.80,0,318.00,393.15,77.8,73.2,0.663,750743.6,750743.6,11748,0,0,0,L,1122011218,0,122.91,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660233,2158833.00
06/28/2017 10:30,2,2.521,ACTIVE,211.03,343.25,59.975,1498660203,"274151322000054","219011344069620",28.17,33.00,0,322.81,378.42,71.9,67.5,0.495,974189.6,974189.6,11629,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660235,2158834.00
06/28/2017 10:30,2,2.682,ACTIVE,214.19,357.38,59.975,1498660203,"201051344000867","219011344069620",29.04,29.50,0,316.20,388.94,78.9,74.3,0.645,744550.7,744550.7,11743,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660236,2158835.00
06/28/2017 10:30,2,2.633,ACTIVE,213.29,359.78,59.981,1498660203,"201051344001093","219011344069620",29.00,29.80,0,318.91,390.44,77.3,72.7,0.636,749030.9,749030.9,11736,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660237,2158836.00
06/28/2017 10:30,2,2.674,ACTIVE,214.41,359.78,59.986,1498660203,"201051344000900","219011344069620",29.46,27.30,0,316.20,390.44,79.8,75.1,0.667,766118.4,766118.4,11723,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660237,2158837.00
06/28/2017 10:30,2,2.654,ACTIVE,214.41,358.88,60.007,1498660203,"201051344000648","219011344069620",29.08,26.30,0,317.10,390.44,78.2,73.6,0.658,754160.3,754160.3,11711,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660238,2158838.00
06/28/2017 10:30,2,2.672,ACTIVE,214.64,360.08,59.922,1498660203,"201051344000569","219011344069620",29.36,28.50,0,316.80,391.34,79.5,74.8,0.672,768241.6,768241.6,11689,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660239,2158839.00
06/28/2017 10:30,2,2.668,ACTIVE,214.41,358.58,59.959,1498660203,"201051344000983","219011344069620",29.50,28.50,0,316.80,391.04,79.7,75.0,0.685,758798.3,758798.3,11714,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660240,2158840.00
06/28/2017 10:30,2,2.713,ACTIVE,214.64,360.08,59.944,1498660203,"201051344001158","219011344069620",28.88,28.00,0,317.70,391.34,79.3,74.7,0.667,743680.1,743680.1,11720,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660241,2158841.00
06/28/2017 10:30,2,2.662,ACTIVE,214.64,360.38,59.944,1498660203,"201051344000576","219011344069620",29.20,27.00,0,317.70,391.64,78.7,74.1,0.663,758249.1,758249.1,11719,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660242,2158842.00
06/28/2017 10:30,2,2.551,ACTIVE,211.25,348.36,59.970,1498660203,"274151322000087","219011344069620",28.51,43.40,0,326.42,375.41,73.7,69.2,0.491,948037.3,948037.3,11814,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498660243,2158843.00
06/28/2017 10:45,2,3.512,ACTIVE,215.32,350.17,59.954,1498661103,"201051344000645","219011344069620",28.80,28.50,0,318.91,391.34,102.4,96.9,0.477,757206.8,757206.8,11703,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661104,2158844.00
06/28/2017 10:45,2,3.316,ACTIVE,212.38,350.17,59.981,1498661103,"274151322000085","219011344069620",27.97,32.80,0,315.90,375.71,93.9,88.7,0.354,969924.9,969924.9,11635,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661105,2158845.00
06/28/2017 10:45,2,3.469,ACTIVE,215.09,350.17,59.954,1498661103,"201051344000633","219011344069620",29.08,28.80,0,316.80,391.04,102.2,96.7,0.495,743941.9,743941.9,11753,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661106,2158846.00
06/28/2017 10:45,2,3.475,ACTIVE,215.54,350.77,59.954,1498661103,"201051344000469","219011344069620",28.96,28.30,0,315.00,391.04,101.9,96.5,0.477,747336.9,747336.9,11724,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661107,2158847.00
06/28/2017 10:45,2,3.404,ACTIVE,213.06,346.26,59.954,1498661103,"201051344000646","219011344069620",29.16,29.30,0,315.60,390.44,100.5,95.1,0.482,742530.9,742530.9,11720,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661108,2158848.00
06/28/2017 10:45,2,3.326,ACTIVE,211.93,339.34,59.965,1498661103,"274151322000052","219011344069620",28.90,35.20,0,315.30,375.41,97.3,92.0,0.376,1008274.4,1008274.4,11646,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661109,2158849.00
06/28/2017 10:45,2,3.418,ACTIVE,214.19,348.06,59.949,1498661103,"201051344000585","219011344069620",29.20,30.50,0,317.70,389.24,101.2,95.8,0.477,755198.5,755198.5,11719,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661110,2158850.00
06/28/2017 10:45,2,3.363,ACTIVE,213.06,346.56,59.944,1498661103,"201051344001230","219011344069620",29.24,28.00,0,310.49,390.14,99.7,94.3,0.468,747135.0,747135.0,11735,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661111,2158851.00
06/28/2017 10:45,2,3.361,ACTIVE,213.96,348.06,59.965,1498661103,"201051344000582","219011344069620",28.94,29.80,0,316.20,391.04,98.5,93.1,0.460,736525.4,736525.4,11707,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661112,2158852.00
06/28/2017 10:45,2,3.414,ACTIVE,213.06,346.86,59.954,1498661103,"201051344000955","219011344069620",29.26,29.50,0,316.50,388.64,101.2,95.8,0.486,755957.2,755957.2,11729,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661112,2158853.00
06/28/2017 10:45,2,2.215,ACTIVE,212.16,418.70,59.954,1498661103,"274151322000094","219011344069620",39.28,35.00,0,388.94,461.68,87.8,82.9,0.336,829319.3,829319.3,11935,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661113,2158854.00
06/28/2017 10:45,2,3.482,ACTIVE,215.32,349.26,59.970,1498661103,"201051344000579","219011344069620",29.14,29.30,0,315.90,391.04,102.8,97.3,0.482,765460.1,765460.1,11712,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661114,2158855.00
06/28/2017 10:45,2,3.463,ACTIVE,213.29,347.16,59.970,1498661103,"201051344000890","219011344069620",29.02,28.00,0,318.61,388.94,101.9,96.4,0.473,749981.9,749981.9,11726,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661115,2158856.00
06/28/2017 10:45,2,3.432,ACTIVE,213.74,347.76,59.991,1498661103,"201051344000438","219011344069620",29.38,28.50,0,316.50,390.44,102.1,96.7,0.486,752561.1,752561.1,11713,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661116,2158857.00
06/28/2017 10:45,2,3.441,ACTIVE,213.06,352.27,59.928,1498661103,"201051344000417","219011344069620",19.00,26.50,0,322.21,379.62,66.3,62.1,0.561,684432.9,684432.9,11743,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661117,2158858.00
06/28/2017 10:45,2,3.359,ACTIVE,211.70,342.35,59.954,1498661103,"274151322000083","219011344069620",28.75,33.00,0,314.40,375.41,97.8,92.5,0.384,998099.2,998099.2,11647,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661118,2158859.00
06/28/2017 10:45,2,3.568,ACTIVE,212.61,342.05,59.965,1498661103,"274151322000076","219011344069620",29.50,35.80,0,318.61,375.71,106.5,100.9,0.415,1064871.4,1064871.4,11650,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661119,2158860.00
06/28/2017 10:45,2,3.514,ACTIVE,214.41,348.66,59.965,1498661103,"201051344000868","219011344069620",29.08,28.80,0,316.20,389.84,103.5,98.0,0.482,745765.1,745765.1,11727,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661120,2158861.00
06/28/2017 10:45,2,3.541,ACTIVE,211.48,339.95,59.954,1498661103,"274151322000095","219011344069620",29.40,35.20,0,317.10,375.71,105.5,99.9,0.407,1054600.7,1054600.7,11661,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661121,2158862.00
06/28/2017 10:45,2,3.527,ACTIVE,215.32,357.08,59.959,1498661103,"201051344000988","219011344069620",19.04,26.30,0,323.11,383.23,68.0,63.7,0.575,656716.6,656716.6,11712,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661122,2158863.00
06/28/2017 10:45,2,3.512,ACTIVE,213.51,346.56,59.954,1498661103,"201051344001025","219011344069620",29.06,30.80,0,316.80,391.04,103.3,97.8,0.473,752579.6,752579.6,11729,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661123,2158864.00
06/28/2017 10:45,2,3.438,ACTIVE,215.32,348.66,59.981,1498661103,"201051344000458","219011344069620",29.12,29.80,0,319.51,393.75,101.3,95.8,0.482,757399.3,757399.3,11702,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661124,2158865.00
06/28/2017 10:45,2,3.447,ACTIVE,215.77,351.07,59.975,1498661103,"201051344000853","219011344069620",29.16,28.80,0,318.30,391.64,101.8,96.3,0.486,758354.8,758354.8,11714,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661125,2158866.00
06/28/2017 10:45,2,3.408,ACTIVE,213.29,347.16,59.970,1498661103,"201051344000685","219011344069620",29.22,27.30,0,316.50,390.14,100.8,95.4,0.495,752502.4,752502.4,11742,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661126,2158867.00
06/28/2017 10:45,2,3.379,ACTIVE,213.96,347.46,59.959,1498661103,"201051344000917","219011344069620",29.06,30.80,0,318.30,389.84,99.4,94.0,0.468,749142.8,749142.8,11730,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661126,2158868.00
06/28/2017 10:45,2,3.357,ACTIVE,213.29,347.46,59.970,1498661103,"201051344001145","219011344069620",29.36,27.80,0,319.51,390.14,99.9,94.5,0.464,757137.2,757137.2,11721,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661127,2158869.00
06/28/2017 10:45,2,3.398,ACTIVE,213.96,348.06,59.970,1498661103,"201051344000651","219011344069620",29.00,29.80,0,319.21,390.74,99.8,94.4,0.464,745833.4,745833.4,11718,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661128,2158870.00
06/28/2017 10:45,2,3.213,ACTIVE,211.70,346.86,59.991,1498661103,"274151322000088","219011344069620",28.61,32.40,0,315.60,375.41,93.0,87.8,0.354,957275.7,957275.7,11648,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661129,2158871.00
06/28/2017 10:45,2,2.178,ACTIVE,212.61,425.61,59.959,1498661103,"274151322000068","219011344069620",39.62,35.00,0,391.34,455.97,87.7,82.7,0.331,829872.6,829872.6,11950,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661130,2158872.00
06/28/2017 10:45,2,3.350,ACTIVE,213.29,345.96,59.965,1498661103,"201051344001135","219011344069620",29.06,30.00,0,318.30,388.94,98.7,93.4,0.460,741256.1,741256.1,11707,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661131,2158873.00
06/28/2017 10:45,2,3.371,ACTIVE,213.96,348.36,59.965,1498661103,"201051344000594","219011344069620",29.10,29.50,0,318.00,390.14,99.4,94.0,0.464,760364.9,760364.9,11710,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661132,2158874.00
06/28/2017 10:45,2,3.367,ACTIVE,213.74,346.86,59.970,1498661103,"201051344001203","219011344069620",28.90,30.50,0,318.30,390.74,98.5,93.2,0.464,750762.4,750762.4,11749,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661133,2158875.00
06/28/2017 10:45,2,3.193,ACTIVE,211.93,340.85,59.970,1498661103,"274151322000054","219011344069620",28.09,34.30,0,314.70,376.01,90.8,85.7,0.349,974206.9,974206.9,11630,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661134,2158876.00
06/28/2017 10:45,2,3.336,ACTIVE,214.87,348.06,59.965,1498661103,"201051344000867","219011344069620",29.04,29.50,0,318.61,389.84,98.1,92.8,0.455,744569.6,744569.6,11744,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661135,2158877.00
06/28/2017 10:45,2,3.258,ACTIVE,213.74,345.96,59.965,1498661103,"201051344001093","219011344069620",29.26,29.50,0,318.61,389.54,96.5,91.2,0.446,749049.4,749049.4,11737,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661136,2158878.00
06/28/2017 10:45,2,3.264,ACTIVE,214.87,348.06,59.954,1498661103,"201051344000900","219011344069620",29.52,27.80,0,317.40,391.64,97.5,92.2,0.455,766137.3,766137.3,11724,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661137,2158879.00
06/28/2017 10:45,2,3.234,ACTIVE,214.87,346.86,59.917,1498661103,"201051344000648","219011344069620",29.06,27.50,0,318.30,392.25,95.2,89.9,0.446,754178.8,754178.8,11712,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661138,2158880.00
06/28/2017 10:45,2,3.252,ACTIVE,214.87,348.66,59.965,1498661103,"201051344000569","219011344069620",29.12,29.00,0,318.00,391.04,95.9,90.7,0.455,768260.4,768260.4,11690,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661139,2158881.00
06/28/2017 10:45,2,3.230,ACTIVE,215.09,348.96,59.928,1498661103,"201051344000983","219011344069620",29.36,29.00,0,318.00,391.64,96.1,90.8,0.460,758817.2,758817.2,11715,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661140,2158882.00
06/28/2017 10:45,2,3.271,ACTIVE,215.09,349.26,59.975,1498661103,"201051344001158","219011344069620",28.78,29.00,0,315.90,391.04,95.3,90.1,0.464,743698.9,743698.9,11721,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661140,2158883.00
06/28/2017 10:45,2,3.191,ACTIVE,215.32,348.36,59.959,1498661103,"201051344000576","219011344069620",29.26,27.80,0,317.70,391.94,94.6,89.4,0.451,758267.7,758267.7,11720,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661141,2158884.00
06/28/2017 10:45,2,3.084,ACTIVE,211.93,341.15,59.949,1498661103,"274151322000087","219011344069620",28.43,44.50,0,315.60,374.51,88.8,83.8,0.318,948054.7,948054.7,11815,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498661142,2158885.00
06/28/2017 11:00,2,2.531,ACTIVE,214.19,358.88,59.996,1498662003,"201051344000645","219011344069620",28.67,27.50,0,317.40,389.84,73.5,69.0,0.610,757225.2,757225.2,11704,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662004,2158886.00
06/28/2017 11:00,2,2.357,ACTIVE,211.70,347.76,59.981,1498662003,"274151322000085","219011344069620",27.79,32.20,0,325.82,375.41,66.3,62.1,0.460,969941.7,969941.7,11636,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662005,2158887.00
06/28/2017 11:00,2,2.533,ACTIVE,213.96,359.18,60.018,1498662003,"201051344000633","219011344069620",29.16,28.00,0,316.20,390.74,74.9,70.4,0.645,743960.4,743960.4,11754,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662006,2158888.00
06/28/2017 11:00,2,2.574,ACTIVE,214.19,358.88,59.991,1498662003,"201051344000469","219011344069620",28.92,27.30,0,316.20,390.74,75.4,70.9,0.641,747355.5,747355.5,11725,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662007,2158889.00
06/28/2017 11:00,2,2.520,ACTIVE,212.38,356.18,60.018,1498662003,"201051344000646","219011344069620",29.34,28.00,0,308.69,387.44,75.0,70.4,0.641,742549.3,742549.3,11721,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662008,2158890.00
06/28/2017 11:00,2,2.500,ACTIVE,211.03,357.08,59.975,1498662003,"274151322000052","219011344069620",28.78,34.00,0,321.91,375.71,73.0,68.5,0.521,1008292.2,1008292.2,11647,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662009,2158891.00
06/28/2017 11:00,2,2.619,ACTIVE,213.29,357.98,59.986,1498662003,"201051344000585","219011344069620",29.14,28.80,0,316.50,388.04,77.2,72.6,0.641,755217.2,755217.2,11720,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662010,2158892.00
06/28/2017 11:00,2,2.586,ACTIVE,212.38,354.97,60.002,1498662003,"201051344001230","219011344069620",28.84,26.50,0,311.09,386.53,75.5,71.0,0.632,747153.2,747153.2,11736,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662011,2158893.00
06/28/2017 11:00,2,2.572,ACTIVE,213.29,357.68,59.991,1498662003,"201051344000582","219011344069620",28.80,29.00,0,315.60,389.24,75.1,70.5,0.632,736543.4,736543.4,11708,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662012,2158894.00
06/28/2017 11:00,2,2.613,ACTIVE,212.38,355.88,60.023,1498662003,"201051344000955","219011344069620",29.14,28.00,0,315.30,387.44,77.1,72.5,0.658,755975.7,755975.7,11730,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662013,2158895.00
06/28/2017 11:00,2,1.682,ACTIVE,211.70,418.09,59.991,1498662003,"274151322000094","219011344069620",38.82,33.50,0,388.04,456.57,66.1,61.8,0.468,829335.2,829335.2,11936,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662014,2158896.00
06/28/2017 11:00,2,2.604,ACTIVE,213.96,358.28,60.002,1498662003,"201051344000579","219011344069620",29.46,28.30,0,317.40,390.44,77.7,73.1,0.650,765478.9,765478.9,11713,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662015,2158897.00
06/28/2017 11:00,2,2.586,ACTIVE,212.61,355.88,60.002,1498662003,"201051344000890","219011344069620",29.02,26.50,0,317.10,387.74,76.0,71.5,0.628,750000.4,750000.4,11727,0,0,0,L,1122011218,0,122.23,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662016,2158898.00
06/28/2017 11:00,2,2.562,ACTIVE,213.06,357.38,59.986,1498662003,"201051344000438","219011344069620",29.36,27.00,0,316.20,388.34,76.2,71.6,0.650,752579.5,752579.5,11714,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662017,2158899.00
06/28/2017 11:00,2,2.600,ACTIVE,212.83,349.56,59.986,1498662003,"201051344000417","219011344069620",18.91,26.30,0,328.52,380.82,49.8,46.1,0.420,684444.7,684444.7,11744,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662017,2158900.00
06/28/2017 11:00,2,2.469,ACTIVE,211.48,358.88,60.023,1498662003,"274151322000083","219011344069620",28.78,31.80,0,323.41,375.41,72.0,67.5,0.521,998116.7,998116.7,11648,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662018,2158901.00
06/28/2017 11:00,2,2.602,ACTIVE,211.93,361.89,59.991,1498662003,"274151322000076","219011344069620",29.44,34.50,0,326.42,376.31,77.6,73.0,0.561,1064890.5,1064890.5,11651,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662019,2158902.00
