ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 11:00,2,2.598,ACTIVE,213.51,357.98,60.007,1498662003,"201051344000868","219011344069620",28.65,27.80,0,318.91,389.24,75.4,70.9,0.623,745783.6,745783.6,11728,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662020,2158903.00
06/28/2017 11:00,2,2.520,ACTIVE,210.80,356.78,59.996,1498662003,"274151322000095","219011344069620",29.26,33.30,0,323.41,374.81,74.6,70.1,0.499,1054619.5,1054619.5,11662,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662021,2158904.00
06/28/2017 11:00,2,2.479,ACTIVE,213.96,352.87,60.002,1498662003,"201051344000988","219011344069620",18.87,26.50,0,333.03,385.93,47.3,43.7,0.402,656728.5,656728.5,11713,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662022,2158905.00
06/28/2017 11:00,2,2.426,ACTIVE,212.83,354.97,59.938,1498662003,"201051344001025","219011344069620",28.92,29.30,0,316.50,388.94,71.1,66.7,0.579,752598.1,752598.1,11730,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662023,2158906.00
06/28/2017 11:00,2,2.342,ACTIVE,213.96,355.58,59.996,1498662003,"201051344000458","219011344069620",28.96,28.50,0,318.30,391.04,68.8,64.4,0.588,757417.5,757417.5,11703,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662024,2158907.00
06/28/2017 11:00,2,2.342,ACTIVE,214.41,357.68,59.986,1498662003,"201051344000853","219011344069620",28.84,27.80,0,318.00,391.04,68.4,64.1,0.588,758373.2,758373.2,11715,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662025,2158908.00
06/28/2017 11:00,2,2.279,ACTIVE,212.61,353.47,59.996,1498662003,"201051344000685","219011344069620",29.12,26.00,0,313.80,388.04,67.2,63.0,0.588,752520.6,752520.6,11743,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662026,2158909.00
06/28/2017 11:00,2,2.238,ACTIVE,212.83,354.07,59.991,1498662003,"201051344000917","219011344069620",29.12,29.80,0,317.10,388.04,66.0,61.8,0.552,749160.8,749160.8,11731,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662026,2158910.00
06/28/2017 11:00,2,2.256,ACTIVE,212.61,353.17,59.996,1498662003,"201051344001145","219011344069620",29.08,27.00,0,317.10,388.04,66.4,62.2,0.552,757155.3,757155.3,11722,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662027,2158911.00
06/28/2017 11:00,2,2.273,ACTIVE,212.83,354.37,59.975,1498662003,"201051344000651","219011344069620",29.02,29.30,0,318.61,388.64,66.8,62.6,0.561,745851.6,745851.6,11719,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662028,2158912.00
06/28/2017 11:00,2,2.162,ACTIVE,210.80,356.18,59.986,1498662003,"274151322000088","219011344069620",28.27,31.80,0,323.41,375.11,61.9,57.8,0.424,957292.7,957292.7,11649,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662029,2158913.00
06/28/2017 11:00,2,1.484,ACTIVE,211.48,423.50,59.954,1498662003,"274151322000068","219011344069620",38.65,33.50,0,389.54,452.06,58.1,54.2,0.407,829888.5,829888.5,11951,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662030,2158914.00
06/28/2017 11:00,2,2.307,ACTIVE,212.61,353.17,59.986,1498662003,"201051344001135","219011344069620",28.98,29.30,0,317.10,387.44,67.7,63.4,0.566,741274.5,741274.5,11708,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662031,2158915.00
06/28/2017 11:00,2,2.318,ACTIVE,213.06,354.97,59.986,1498662003,"201051344000594","219011344069620",28.92,28.30,0,317.40,388.94,68.0,63.7,0.570,760383.4,760383.4,11711,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662032,2158916.00
06/28/2017 11:00,2,2.301,ACTIVE,213.06,353.47,60.028,1498662003,"201051344001203","219011344069620",28.78,28.50,0,316.80,389.54,67.1,62.8,0.561,750780.8,750780.8,11750,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662033,2158917.00
06/28/2017 11:00,2,2.195,ACTIVE,211.03,344.76,59.991,1498662003,"274151322000054","219011344069620",27.73,32.80,0,320.71,376.31,61.7,57.6,0.438,974223.8,974223.8,11631,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662034,2158918.00
06/28/2017 11:00,2,2.307,ACTIVE,213.51,353.17,59.986,1498662003,"201051344000867","219011344069620",28.71,28.80,0,318.00,388.64,67.1,62.9,0.548,744588.0,744588.0,11745,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662035,2158919.00
06/28/2017 11:00,2,2.215,ACTIVE,212.83,353.47,59.922,1498662003,"201051344001093","219011344069620",29.14,28.80,0,316.80,388.34,65.4,61.2,0.535,749067.4,749067.4,11738,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662036,2158920.00
06/28/2017 11:00,2,2.248,ACTIVE,213.74,355.28,59.975,1498662003,"201051344000900","219011344069620",29.36,27.30,0,317.70,390.44,66.9,62.6,0.561,766155.6,766155.6,11725,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662037,2158921.00
06/28/2017 11:00,2,2.242,ACTIVE,213.74,354.97,60.018,1498662003,"201051344000648","219011344069620",28.92,26.50,0,316.80,390.74,65.7,61.5,0.548,754196.8,754196.8,11713,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662038,2158922.00
06/28/2017 11:00,2,2.297,ACTIVE,213.74,355.58,59.991,1498662003,"201051344000569","219011344069620",28.69,28.30,0,318.00,390.44,66.7,62.5,0.570,768278.6,768278.6,11691,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662038,2158923.00
06/28/2017 11:00,2,2.271,ACTIVE,213.74,355.58,59.996,1498662003,"201051344000983","219011344069620",29.26,28.30,0,316.50,390.44,67.3,63.1,0.575,758835.5,758835.5,11716,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662039,2158924.00
06/28/2017 11:00,2,2.293,ACTIVE,213.74,355.88,60.007,1498662003,"201051344001158","219011344069620",28.84,28.00,0,317.70,390.14,67.0,62.7,0.561,743717.0,743717.0,11722,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662040,2158925.00
06/28/2017 11:00,2,2.289,ACTIVE,214.19,356.18,59.981,1498662003,"201051344000576","219011344069620",28.80,26.50,0,318.00,391.04,66.8,62.6,0.561,758285.7,758285.7,11721,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662041,2158926.00
06/28/2017 11:00,2,2.172,ACTIVE,211.03,345.96,59.981,1498662003,"274151322000087","219011344069620",28.27,43.20,0,322.81,374.51,62.1,58.1,0.424,948071.6,948071.6,11816,0,0,0,L,1151911521,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662042,2158927.00
06/28/2017 11:15,2,3.418,ACTIVE,215.09,348.36,59.954,1498662903,"201051344000645","219011344069620",28.94,28.00,0,317.70,389.84,100.2,94.8,0.464,757242.7,757242.7,11705,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662905,2158928.00
06/28/2017 11:15,2,3.279,ACTIVE,211.93,347.46,59.954,1498662903,"274151322000085","219011344069620",27.77,33.30,0,322.21,375.11,92.3,87.2,0.354,969957.8,969957.8,11637,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662906,2158929.00
06/28/2017 11:15,2,3.420,ACTIVE,214.87,349.86,59.970,1498662903,"201051344000633","219011344069620",29.22,28.00,0,317.10,389.84,101.3,95.9,0.495,743978.1,743978.1,11755,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662906,2158930.00
06/28/2017 11:15,2,3.443,ACTIVE,215.32,348.96,59.954,1498662903,"201051344000469","219011344069620",29.18,27.80,0,315.30,390.14,101.8,96.3,0.499,747373.2,747373.2,11726,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662907,2158931.00
06/28/2017 11:15,2,3.426,ACTIVE,213.29,346.86,59.944,1498662903,"201051344000646","219011344069620",29.06,28.80,0,315.60,388.04,100.8,95.4,0.482,742566.8,742566.8,11722,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662908,2158932.00
06/28/2017 11:15,2,3.344,ACTIVE,211.48,348.06,59.959,1498662903,"274151322000052","219011344069620",28.80,35.00,0,324.62,375.41,97.5,92.2,0.384,1008309.2,1008309.2,11648,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662909,2158933.00
06/28/2017 11:15,2,3.473,ACTIVE,214.41,348.66,59.954,1498662903,"201051344000585","219011344069620",29.12,29.30,0,318.61,388.34,102.5,97.0,0.486,755235.2,755235.2,11721,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662910,2158934.00
06/28/2017 11:15,2,3.357,ACTIVE,213.29,345.66,59.944,1498662903,"201051344001230","219011344069620",29.54,27.50,0,311.99,386.83,100.4,95.0,0.473,747170.6,747170.6,11737,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662911,2158935.00
06/28/2017 11:15,2,3.400,ACTIVE,214.19,348.06,59.965,1498662903,"201051344000582","219011344069620",28.92,29.80,0,317.10,388.94,99.6,94.2,0.464,736560.7,736560.7,11709,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662912,2158936.00
06/28/2017 11:15,2,3.445,ACTIVE,213.51,346.56,59.965,1498662903,"201051344000955","219011344069620",29.16,28.50,0,316.50,388.04,101.8,96.3,0.486,755993.4,755993.4,11731,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662913,2158937.00
06/28/2017 11:15,2,2.227,ACTIVE,211.70,418.09,59.959,1498662903,"274151322000094","219011344069620",39.16,35.20,0,388.64,452.06,89.1,84.1,0.354,829350.4,829350.4,11937,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662914,2158938.00
06/28/2017 11:15,2,3.516,ACTIVE,215.32,350.17,59.959,1498662903,"201051344000579","219011344069620",29.22,29.00,0,316.20,390.14,104.0,98.4,0.486,765497.0,765497.0,11714,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662915,2158939.00
06/28/2017 11:15,2,3.488,ACTIVE,213.51,346.56,59.965,1498662903,"201051344000890","219011344069620",29.28,27.00,0,318.30,388.34,103.5,98.0,0.486,750018.2,750018.2,11728,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662916,2158940.00
06/28/2017 11:15,2,3.473,ACTIVE,213.96,347.46,59.959,1498662903,"201051344000438","219011344069620",29.42,27.00,0,317.10,388.94,103.5,98.0,0.491,752597.2,752597.2,11715,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662917,2158941.00
06/28/2017 11:15,2,3.455,ACTIVE,213.74,353.77,59.949,1498662903,"201051344000417","219011344069620",19.20,26.00,0,329.43,381.42,67.2,62.9,0.575,684456.0,684456.0,11745,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662917,2158942.00
06/28/2017 11:15,2,3.400,ACTIVE,211.25,344.15,59.949,1498662903,"274151322000083","219011344069620",28.71,32.60,0,321.61,375.71,98.8,93.4,0.402,998133.6,998133.6,11649,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662918,2158943.00
06/28/2017 11:15,2,3.590,ACTIVE,212.16,341.75,59.954,1498662903,"274151322000076","219011344069620",29.48,35.80,0,326.72,375.71,107.2,101.5,0.420,1064908.8,1064908.8,11652,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662919,2158944.00
06/28/2017 11:15,2,3.535,ACTIVE,214.64,348.06,59.965,1498662903,"201051344000868","219011344069620",28.82,28.30,0,319.21,388.34,103.2,97.7,0.477,745801.4,745801.4,11729,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662920,2158945.00
06/28/2017 11:15,2,3.537,ACTIVE,211.48,351.97,59.959,1498662903,"274151322000095","219011344069620",29.38,34.00,0,322.51,375.71,105.2,99.6,0.393,1054637.6,1054637.6,11663,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662921,2158946.00
06/28/2017 11:15,2,3.533,ACTIVE,215.32,355.88,59.949,1498662903,"201051344000988","219011344069620",18.85,26.50,0,332.73,384.73,67.5,63.2,0.575,656740.1,656740.1,11714,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662922,2158947.00
06/28/2017 11:15,2,3.498,ACTIVE,213.96,347.16,59.954,1498662903,"201051344001025","219011344069620",29.08,29.00,0,319.21,389.24,103.1,97.6,0.473,752616.0,752616.0,11731,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662923,2158948.00
06/28/2017 11:15,2,3.439,ACTIVE,215.32,348.66,59.954,1498662903,"201051344000458","219011344069620",29.40,29.30,0,318.00,389.54,102.4,96.9,0.491,757435.2,757435.2,11704,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662924,2158949.00
06/28/2017 11:15,2,3.508,ACTIVE,215.77,349.26,59.954,1498662903,"201051344000853","219011344069620",29.06,28.00,0,318.91,391.94,103.2,97.7,0.495,758391.0,758391.0,11716,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662925,2158950.00
06/28/2017 11:15,2,3.502,ACTIVE,213.51,347.46,59.917,1498662903,"201051344000685","219011344069620",28.94,26.30,0,315.90,388.34,102.7,97.2,0.508,752538.1,752538.1,11744,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662926,2158951.00
06/28/2017 11:15,2,3.424,ACTIVE,214.19,347.46,59.954,1498662903,"201051344000917","219011344069620",29.38,30.00,0,318.61,387.74,101.9,96.4,0.482,749178.2,749178.2,11732,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662926,2158952.00
06/28/2017 11:15,2,3.438,ACTIVE,213.51,346.86,59.949,1498662903,"201051344001145","219011344069620",29.26,27.30,0,318.30,388.34,101.9,96.5,0.473,757172.9,757172.9,11723,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662927,2158953.00
06/28/2017 11:15,2,3.400,ACTIVE,214.19,346.86,59.954,1498662903,"201051344000651","219011344069620",29.30,30.00,0,318.91,388.94,100.9,95.5,0.468,745869.3,745869.3,11720,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662928,2158954.00
06/28/2017 11:15,2,3.260,ACTIVE,211.25,340.25,59.954,1498662903,"274151322000088","219011344069620",28.33,33.30,0,323.41,375.11,93.4,88.3,0.358,957309.1,957309.1,11650,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662929,2158955.00
06/28/2017 11:15,2,2.227,ACTIVE,212.38,425.31,59.944,1498662903,"274151322000068","219011344069620",39.28,35.40,0,388.94,451.76,87.8,82.8,0.327,829904.0,829904.0,11952,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662930,2158956.00
06/28/2017 11:15,2,3.469,ACTIVE,213.74,346.26,59.944,1498662903,"201051344001135","219011344069620",28.98,29.80,0,318.00,387.74,101.9,96.4,0.477,741292.4,741292.4,11709,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662931,2158957.00
06/28/2017 11:15,2,3.512,ACTIVE,213.96,347.46,59.917,1498662903,"201051344000594","219011344069620",29.02,29.30,0,316.50,388.94,103.2,97.7,0.482,760401.5,760401.5,11712,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662932,2158958.00
06/28/2017 11:15,2,3.459,ACTIVE,214.19,347.16,59.954,1498662903,"201051344001203","219011344069620",29.36,29.30,0,317.70,389.84,102.9,97.4,0.486,750798.7,750798.7,11751,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662933,2158959.00
06/28/2017 11:15,2,3.311,ACTIVE,211.70,345.36,59.986,1498662903,"274151322000054","219011344069620",28.19,34.30,0,320.71,376.01,94.5,89.2,0.362,974240.2,974240.2,11632,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662934,2158960.00
06/28/2017 11:15,2,3.496,ACTIVE,214.64,346.56,59.938,1498662903,"201051344000867","219011344069620",29.30,29.50,0,319.21,388.34,103.9,98.3,0.473,744606.0,744606.0,11746,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662935,2158961.00
06/28/2017 11:15,2,3.480,ACTIVE,213.96,346.86,59.986,1498662903,"201051344001093","219011344069620",29.08,29.00,0,317.70,388.34,102.5,97.0,0.468,749084.9,749084.9,11739,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662936,2158962.00
06/28/2017 11:15,2,3.432,ACTIVE,214.87,347.76,59.959,1498662903,"201051344000900","219011344069620",29.58,27.30,0,318.00,389.54,102.8,97.3,0.468,766173.6,766173.6,11726,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662937,2158963.00
06/28/2017 11:15,2,3.363,ACTIVE,214.87,348.06,59.944,1498662903,"201051344000648","219011344069620",29.28,27.50,0,317.10,389.54,99.7,94.3,0.477,754214.4,754214.4,11714,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662938,2158964.00
06/28/2017 11:15,2,3.367,ACTIVE,215.09,348.96,59.981,1498662903,"201051344000569","219011344069620",29.22,29.50,0,318.00,389.84,99.8,94.4,0.468,768296.5,768296.5,11692,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662939,2158965.00
06/28/2017 11:15,2,3.352,ACTIVE,214.87,348.06,59.954,1498662903,"201051344000983","219011344069620",29.30,28.50,0,320.11,389.84,99.5,94.2,0.477,758853.5,758853.5,11717,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662939,2158966.00
06/28/2017 11:15,2,3.365,ACTIVE,214.87,347.76,59.975,1498662903,"201051344001158","219011344069620",28.92,28.30,0,318.61,389.24,98.5,93.2,0.468,743734.9,743734.9,11723,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662940,2158967.00
06/28/2017 11:15,2,3.309,ACTIVE,215.32,349.56,59.954,1498662903,"201051344000576","219011344069620",29.10,27.00,0,319.21,391.04,97.5,92.2,0.460,758303.4,758303.4,11722,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662941,2158968.00
06/28/2017 11:15,2,3.145,ACTIVE,211.70,342.95,59.944,1498662903,"274151322000087","219011344069620",28.59,44.00,0,324.02,374.51,91.1,86.0,0.323,948088.3,948088.3,11817,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498662942,2158969.00
06/28/2017 11:30,2,1.455,ACTIVE,214.19,348.06,59.996,1498663803,"201051344000645","219011344069620",28.41,26.80,0,318.61,387.44,41.9,38.5,0.340,757257.8,757257.8,11706,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663804,2158970.00
06/28/2017 11:30,2,1.361,ACTIVE,212.61,344.76,59.944,1498663803,"274151322000085","219011344069620",27.59,31.30,0,322.81,375.71,38.0,34.8,0.256,969971.6,969971.6,11638,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663805,2158971.00
06/28/2017 11:30,2,1.471,ACTIVE,214.41,348.36,59.954,1498663803,"201051344000633","219011344069620",28.51,27.00,0,318.30,388.64,42.5,39.1,0.349,743993.3,743993.3,11756,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663806,2158972.00
06/28/2017 11:30,2,1.471,ACTIVE,213.96,348.06,59.954,1498663803,"201051344000469","219011344069620",28.63,26.30,0,316.50,388.04,42.6,39.2,0.358,747388.4,747388.4,11727,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663807,2158973.00
06/28/2017 11:30,2,1.459,ACTIVE,213.06,347.76,59.949,1498663803,"201051344000646","219011344069620",28.71,27.30,0,317.70,385.93,42.5,39.1,0.354,742581.9,742581.9,11723,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663808,2158974.00
06/28/2017 11:30,2,1.434,ACTIVE,212.38,347.16,59.944,1498663803,"274151322000052","219011344069620",27.95,32.60,0,325.22,373.91,40.6,37.2,0.287,1008323.7,1008323.7,11649,0,0,0,L,1151911521,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663808,2158975.00
06/28/2017 11:30,2,1.514,ACTIVE,213.74,347.46,59.954,1498663803,"201051344000585","219011344069620",28.86,27.50,0,317.70,385.93,44.3,40.8,0.349,755250.6,755250.6,11722,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663809,2158976.00
06/28/2017 11:30,2,1.416,ACTIVE,213.29,346.26,59.954,1498663803,"201051344001230","219011344069620",29.12,25.80,0,313.80,385.03,41.8,38.4,0.345,747185.5,747185.5,11738,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663810,2158977.00
06/28/2017 11:30,2,1.449,ACTIVE,213.74,347.76,59.944,1498663803,"201051344000582","219011344069620",28.57,28.00,0,316.50,387.14,42.0,38.6,0.340,736575.5,736575.5,11710,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663811,2158978.00
06/28/2017 11:30,2,1.498,ACTIVE,213.29,346.86,59.949,1498663803,"201051344000955","219011344069620",28.49,27.30,0,315.30,385.93,43.2,39.8,0.358,756008.5,756008.5,11732,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663812,2158979.00
06/28/2017 11:30,2,0.951,ACTIVE,212.61,411.48,59.933,1498663803,"274151322000094","219011344069620",38.07,32.60,0,331.53,454.46,36.4,33.2,0.239,829363.3,829363.3,11938,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663813,2158980.00
06/28/2017 11:30,2,1.510,ACTIVE,213.74,348.06,59.949,1498663803,"201051344000579","219011344069620",29.18,27.30,0,318.00,387.74,44.6,41.2,0.362,765512.3,765512.3,11715,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663814,2158981.00
06/28/2017 11:30,2,1.520,ACTIVE,213.29,346.56,59.928,1498663803,"201051344000890","219011344069620",28.55,25.80,0,318.00,385.93,44.0,40.5,0.349,750033.4,750033.4,11729,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663815,2158982.00
06/28/2017 11:30,2,1.479,ACTIVE,213.74,347.46,59.912,1498663803,"201051344000438","219011344069620",29.08,26.00,0,318.30,386.83,43.5,40.1,0.362,752612.2,752612.2,11716,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663816,2158983.00
06/28/2017 11:30,2,1.475,ACTIVE,213.51,343.55,59.933,1498663803,"201051344000417","219011344069620",19.10,25.80,0,329.73,382.33,28.5,25.6,0.225,684465.7,684465.7,11746,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663817,2158984.00
06/28/2017 11:30,2,1.430,ACTIVE,212.38,343.25,59.954,1498663803,"274151322000083","219011344069620",28.43,30.30,0,323.41,373.61,41.2,37.8,0.283,998147.9,998147.9,11650,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663818,2158985.00
06/28/2017 11:30,2,1.521,ACTIVE,212.83,344.15,59.949,1498663803,"274151322000076","219011344069620",28.96,32.60,0,321.61,374.21,44.6,41.2,0.305,1064924.3,1064924.3,11653,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663819,2158986.00
06/28/2017 11:30,2,1.525,ACTIVE,213.51,348.06,59.949,1498663803,"201051344000868","219011344069620",28.77,26.80,0,318.00,386.83,44.4,41.0,0.358,745816.4,745816.4,11730,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663820,2158987.00
06/28/2017 11:30,2,1.512,ACTIVE,212.38,341.75,59.954,1498663803,"274151322000095","219011344069620",28.71,31.30,0,322.21,374.51,44.0,40.6,0.296,1054652.7,1054652.7,11664,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663820,2158988.00
06/28/2017 11:30,2,1.545,ACTIVE,213.74,345.66,59.959,1498663803,"201051344000988","219011344069620",18.55,26.30,0,331.23,384.13,29.0,26.1,0.239,656749.8,656749.8,11715,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663821,2158989.00
06/28/2017 11:30,2,1.541,ACTIVE,213.51,347.16,59.954,1498663803,"201051344001025","219011344069620",28.73,27.80,0,317.70,387.14,44.9,41.4,0.362,752631.1,752631.1,11732,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663822,2158990.00
06/28/2017 11:30,2,1.537,ACTIVE,213.96,348.36,59.996,1498663803,"201051344000458","219011344069620",28.57,27.80,0,317.70,387.44,44.5,41.0,0.376,757449.9,757449.9,11705,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663823,2158991.00
06/28/2017 11:30,2,1.539,ACTIVE,214.64,349.56,59.901,1498663803,"201051344000853","219011344069620",28.73,27.00,0,317.10,389.84,44.8,41.3,0.371,758405.8,758405.8,11717,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663824,2158992.00
06/28/2017 11:30,2,1.486,ACTIVE,213.51,348.66,59.949,1498663803,"201051344000685","219011344069620",28.92,25.50,0,317.40,386.23,43.6,40.1,0.384,752552.8,752552.8,11745,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663825,2158993.00
06/28/2017 11:30,2,1.520,ACTIVE,213.51,348.66,59.944,1498663803,"201051344000917","219011344069620",28.39,28.80,0,319.51,385.93,43.7,40.2,0.354,749192.8,749192.8,11733,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663826,2158994.00
06/28/2017 11:30,2,1.490,ACTIVE,213.74,348.06,59.959,1498663803,"201051344001145","219011344069620",29.18,26.00,0,317.40,386.53,44.1,40.7,0.358,757187.6,757187.6,11724,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663827,2158995.00
06/28/2017 11:30,2,1.541,ACTIVE,213.74,348.96,59.949,1498663803,"201051344000651","219011344069620",28.55,28.30,0,319.81,386.83,44.6,41.1,0.362,745884.1,745884.1,11721,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663828,2158996.00
06/28/2017 11:30,2,1.451,ACTIVE,211.93,340.25,59.938,1498663803,"274151322000088","219011344069620",27.81,31.00,0,324.32,373.91,40.9,37.5,0.265,957322.7,957322.7,11651,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663829,2158997.00
06/28/2017 11:30,2,1.023,ACTIVE,213.06,406.67,59.949,1498663803,"274151322000068","219011344069620",37.85,33.00,0,332.73,454.16,38.9,35.6,0.261,829916.9,829916.9,11953,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663829,2158998.00
06/28/2017 11:30,2,1.588,ACTIVE,213.29,347.76,59.896,1498663803,"201051344001135","219011344069620",28.55,28.30,0,317.40,385.93,45.9,42.4,0.376,741307.3,741307.3,11710,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663830,2158999.00
06/28/2017 11:30,2,1.568,ACTIVE,213.51,348.36,59.944,1498663803,"201051344000594","219011344069620",28.98,27.30,0,317.70,386.53,46.1,42.6,0.376,760416.4,760416.4,11713,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663831,2159000.00
06/28/2017 11:30,2,1.574,ACTIVE,213.74,348.96,59.981,1498663803,"201051344001203","219011344069620",28.55,27.30,0,317.40,387.74,45.6,42.1,0.376,750813.5,750813.5,11752,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663832,2159001.00
06/28/2017 11:30,2,1.484,ACTIVE,212.38,346.26,59.944,1498663803,"274151322000054","219011344069620",27.77,32.20,0,321.91,376.31,41.7,38.4,0.283,974253.8,974253.8,11633,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663833,2159002.00
06/28/2017 11:30,2,1.590,ACTIVE,213.96,347.46,60.007,1498663803,"201051344000867","219011344069620",28.75,28.00,0,318.00,386.23,46.3,42.8,0.371,744620.8,744620.8,11747,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663834,2159003.00
06/28/2017 11:30,2,1.553,ACTIVE,213.74,349.26,59.949,1498663803,"201051344001093","219011344069620",28.41,27.80,0,318.30,386.53,44.7,41.2,0.362,749099.4,749099.4,11740,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663835,2159004.00
06/28/2017 11:30,2,1.580,ACTIVE,213.96,348.66,59.949,1498663803,"201051344000900","219011344069620",28.92,26.30,0,317.70,388.04,46.3,42.8,0.380,766188.4,766188.4,11727,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663836,2159005.00
06/28/2017 11:30,2,1.580,ACTIVE,213.96,348.66,59.938,1498663803,"201051344000648","219011344069620",28.63,25.80,0,316.50,387.74,45.8,42.3,0.384,754228.9,754228.9,11715,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663837,2159006.00
06/28/2017 11:30,2,1.609,ACTIVE,213.96,348.96,59.944,1498663803,"201051344000569","219011344069620",28.63,27.50,0,317.70,387.44,46.7,43.1,0.384,768311.2,768311.2,11693,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663838,2159007.00
06/28/2017 11:30,2,1.619,ACTIVE,213.96,349.56,59.954,1498663803,"201051344000983","219011344069620",28.77,27.50,0,318.30,387.44,47.2,43.6,0.398,758868.3,758868.3,11718,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663839,2159008.00
06/28/2017 11:30,2,1.615,ACTIVE,213.96,348.36,59.907,1498663803,"201051344001158","219011344069620",28.41,27.30,0,318.30,387.44,46.5,43.0,0.384,743749.5,743749.5,11724,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663840,2159009.00
06/28/2017 11:30,2,1.580,ACTIVE,214.41,350.17,59.954,1498663803,"201051344000576","219011344069620",28.82,26.00,0,319.21,388.34,46.1,42.6,0.376,758317.9,758317.9,11723,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663841,2159010.00
06/28/2017 11:30,2,1.510,ACTIVE,212.38,348.06,59.949,1498663803,"274151322000087","219011344069620",27.95,42.00,0,321.91,372.41,42.8,39.4,0.261,948101.8,948101.8,11818,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498663842,2159011.00
06/28/2017 11:45,2,2.119,ACTIVE,214.87,354.97,59.949,1498664704,"201051344000645","219011344069620",29.02,27.30,0,318.30,390.14,62.4,58.3,0.526,757273.8,757273.8,11707,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664705,2159012.00
06/28/2017 11:45,2,2.039,ACTIVE,212.61,347.16,59.949,1498664704,"274151322000085","219011344069620",27.85,31.50,0,332.73,376.31,57.5,53.6,0.398,969986.4,969986.4,11639,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664706,2159013.00
06/28/2017 11:45,2,2.164,ACTIVE,214.64,355.58,59.949,1498664704,"201051344000633","219011344069620",28.77,27.00,0,315.90,391.34,63.1,58.9,0.539,744009.5,744009.5,11757,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664707,2159014.00
06/28/2017 11:45,2,2.176,ACTIVE,214.87,355.28,59.912,1498664704,"201051344000469","219011344069620",28.59,26.50,0,315.90,391.34,63.0,58.9,0.544,747404.7,747404.7,11728,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664708,2159015.00
06/28/2017 11:45,2,2.127,ACTIVE,213.74,353.77,59.944,1498664704,"201051344000646","219011344069620",29.06,27.00,0,318.61,389.84,62.7,58.6,0.535,742598.0,742598.0,11724,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664709,2159016.00
06/28/2017 11:45,2,2.111,ACTIVE,212.61,351.67,59.991,1498664704,"274151322000052","219011344069620",28.35,32.40,0,331.83,377.82,60.6,56.5,0.420,1008339.3,1008339.3,11650,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664710,2159017.00
06/28/2017 11:45,2,2.164,ACTIVE,214.41,355.28,59.886,1498664704,"201051344000585","219011344069620",29.10,27.80,0,317.70,390.74,63.9,59.7,0.530,755267.2,755267.2,11723,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664711,2159018.00
06/28/2017 11:45,2,2.090,ACTIVE,213.51,351.37,59.949,1498664704,"201051344001230","219011344069620",28.90,25.50,0,317.10,387.74,61.2,57.1,0.508,747201.5,747201.5,11739,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664711,2159019.00
06/28/2017 11:45,2,2.104,ACTIVE,214.64,354.67,59.949,1498664704,"201051344000582","219011344069620",28.59,27.80,0,317.10,390.44,60.9,56.9,0.504,736591.4,736591.4,11711,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664712,2159020.00
06/28/2017 11:45,2,2.135,ACTIVE,213.51,354.07,59.922,1498664704,"201051344000955","219011344069620",28.84,27.30,0,319.51,388.34,62.4,58.3,0.521,756024.8,756024.8,11733,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664713,2159021.00
06/28/2017 11:45,2,1.332,ACTIVE,212.38,424.41,59.944,1498664704,"274151322000094","219011344069620",39.20,32.40,0,390.14,454.46,53.0,49.2,0.367,829377.2,829377.2,11939,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664714,2159022.00
06/28/2017 11:45,2,2.164,ACTIVE,214.87,354.67,59.959,1498664704,"201051344000579","219011344069620",28.86,27.50,0,317.70,391.04,63.3,59.2,0.526,765529.0,765529.0,11716,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664715,2159023.00
06/28/2017 11:45,2,2.135,ACTIVE,213.74,353.17,59.949,1498664704,"201051344000890","219011344069620",28.80,25.80,0,318.91,389.54,62.3,58.2,0.499,750049.7,750049.7,11730,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664716,2159024.00
06/28/2017 11:45,2,2.096,ACTIVE,214.19,353.77,59.986,1498664704,"201051344000438","219011344069620",29.04,26.30,0,320.41,390.14,61.7,57.6,0.521,752628.5,752628.5,11717,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664717,2159025.00
06/28/2017 11:45,2,2.109,ACTIVE,213.96,348.36,59.880,1498664704,"201051344000417","219011344069620",18.83,25.80,0,331.23,372.71,40.3,37.0,0.331,684476.1,684476.1,11747,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664718,2159026.00
06/28/2017 11:45,2,2.035,ACTIVE,211.93,356.78,59.907,1498664704,"274151322000083","219011344069620",28.53,30.50,0,331.83,376.92,58.8,54.8,0.424,998163.4,998163.4,11651,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664719,2159027.00
06/28/2017 11:45,2,2.154,ACTIVE,212.83,351.37,59.949,1498664704,"274151322000076","219011344069620",29.10,33.80,0,329.13,377.82,63.5,59.3,0.446,1064941.1,1064941.1,11654,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664720,2159028.00
06/28/2017 11:45,2,2.078,ACTIVE,213.96,352.87,59.954,1498664704,"201051344000868","219011344069620",29.06,26.80,0,317.10,389.84,61.2,57.1,0.499,745832.8,745832.8,11731,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664721,2159029.00
06/28/2017 11:45,2,2.139,ACTIVE,212.83,352.57,59.949,1498664704,"274151322000095","219011344069620",28.73,32.00,0,328.52,376.62,62.2,58.1,0.433,1054669.3,1054669.3,11665,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664722,2159030.00
06/28/2017 11:45,2,2.082,ACTIVE,214.19,349.86,59.954,1498664704,"201051344000988","219011344069620",18.98,26.30,0,332.13,376.01,40.1,36.8,0.336,656760.4,656760.4,11716,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664723,2159031.00
06/28/2017 11:45,2,2.100,ACTIVE,214.19,353.17,59.975,1498664704,"201051344001025","219011344069620",28.92,27.80,0,317.10,390.44,61.5,57.4,0.499,752647.6,752647.6,11733,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664724,2159032.00
06/28/2017 11:45,2,2.031,ACTIVE,214.41,353.47,59.954,1498664704,"201051344000458","219011344069620",29.14,28.00,0,317.70,390.44,60.0,56.0,0.508,757466.2,757466.2,11706,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664724,2159033.00
06/28/2017 11:45,2,2.076,ACTIVE,215.09,354.97,59.975,1498664704,"201051344000853","219011344069620",28.63,27.30,0,319.51,394.65,60.2,56.2,0.504,758422.2,758422.2,11718,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664725,2159034.00
06/28/2017 11:45,2,2.037,ACTIVE,213.74,353.47,59.959,1498664704,"201051344000685","219011344069620",28.78,25.50,0,318.61,389.84,59.4,55.4,0.517,752568.9,752568.9,11746,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664726,2159035.00
06/28/2017 11:45,2,2.025,ACTIVE,214.19,353.17,59.959,1498664704,"201051344000917","219011344069620",28.67,28.50,0,320.11,389.54,58.9,54.9,0.491,749208.8,749208.8,11734,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664727,2159036.00
06/28/2017 11:45,2,1.996,ACTIVE,213.96,352.87,59.886,1498664704,"201051344001145","219011344069620",29.24,25.80,0,318.91,389.24,59.1,55.2,0.482,757203.7,757203.7,11725,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664728,2159037.00
06/28/2017 11:45,2,2.041,ACTIVE,214.19,354.07,59.959,1498664704,"201051344000651","219011344069620",28.88,28.00,0,317.70,390.44,59.8,55.7,0.495,745900.4,745900.4,11722,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664729,2159038.00
06/28/2017 11:45,2,1.928,ACTIVE,212.16,354.67,59.954,1498664704,"274151322000088","219011344069620",28.29,31.30,0,332.13,376.62,55.2,51.4,0.371,957337.7,957337.7,11652,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664730,2159039.00
06/28/2017 11:45,2,1.348,ACTIVE,213.29,421.40,59.954,1498664704,"274151322000068","219011344069620",38.53,32.80,0,390.74,459.57,51.9,48.1,0.349,829931.0,829931.0,11954,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664731,2159040.00
06/28/2017 11:45,2,2.061,ACTIVE,213.74,353.17,59.975,1498664704,"201051344001135","219011344069620",28.77,28.30,0,318.00,390.14,60.1,56.1,0.495,741323.7,741323.7,11711,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664732,2159041.00
06/28/2017 11:45,2,2.053,ACTIVE,213.74,352.27,59.959,1498664704,"201051344000594","219011344069620",29.00,27.30,0,317.70,389.84,60.3,56.3,0.499,760433.0,760433.0,11714,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664733,2159042.00
06/28/2017 11:45,2,2.031,ACTIVE,214.19,353.17,60.012,1498664704,"201051344001203","219011344069620",28.96,27.30,0,317.10,390.74,59.6,55.6,0.499,750829.9,750829.9,11753,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664734,2159043.00
06/28/2017 11:45,2,1.953,ACTIVE,212.16,344.76,59.917,1498664704,"274151322000054","219011344069620",27.69,32.20,0,332.13,376.92,54.8,51.0,0.371,974268.8,974268.8,11634,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664735,2159044.00
06/28/2017 11:45,2,2.047,ACTIVE,214.19,352.27,59.959,1498664704,"201051344000867","219011344069620",28.71,28.00,0,318.30,389.54,59.5,55.5,0.486,744637.3,744637.3,11748,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664736,2159045.00
