ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 11:45,2,1.998,ACTIVE,214.19,352.27,59.949,1498664704,"201051344001093","219011344069620",28.47,27.50,0,320.11,389.54,57.6,53.7,0.464,749115.5,749115.5,11741,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664737,2159046.00
06/28/2017 11:45,2,2.018,ACTIVE,214.19,352.57,59.949,1498664704,"201051344000900","219011344069620",28.77,26.80,0,317.70,391.04,58.8,54.8,0.486,766204.8,766204.8,11728,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664738,2159047.00
06/28/2017 11:45,2,1.969,ACTIVE,214.41,352.87,59.928,1498664704,"201051344000648","219011344069620",28.82,26.30,0,317.40,391.34,57.4,53.5,0.482,754245.0,754245.0,11716,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664738,2159048.00
06/28/2017 11:45,2,1.986,ACTIVE,214.41,353.47,59.954,1498664704,"201051344000569","219011344069620",28.96,27.80,0,317.70,391.34,58.3,54.3,0.486,768327.6,768327.6,11694,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664739,2159049.00
06/28/2017 11:45,2,2.016,ACTIVE,214.41,352.27,59.938,1498664704,"201051344000983","219011344069620",28.67,27.80,0,319.51,390.74,58.5,54.6,0.499,758884.7,758884.7,11719,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664740,2159050.00
06/28/2017 11:45,2,2.004,ACTIVE,214.41,352.87,59.970,1498664704,"201051344001158","219011344069620",28.61,27.00,0,317.40,390.74,58.1,54.2,0.491,743765.9,743765.9,11725,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664741,2159051.00
06/28/2017 11:45,2,1.943,ACTIVE,214.87,353.77,59.954,1498664704,"201051344000576","219011344069620",29.00,26.50,0,318.30,390.74,57.1,53.2,0.482,758334.1,758334.1,11724,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664742,2159052.00
06/28/2017 11:45,2,1.889,ACTIVE,212.61,343.25,59.949,1498664704,"274151322000087","219011344069620",28.03,41.00,0,332.13,375.71,53.6,49.9,0.340,948116.9,948116.9,11819,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498664743,2159053.00
06/28/2017 12:00,2,2.670,ACTIVE,215.77,360.69,59.975,1498665603,"201051344000645","219011344069620",29.06,26.30,0,333.93,391.04,78.6,73.9,0.645,757284.9,757284.9,11708,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665604,2159054.00
06/28/2017 12:00,2,2.508,ACTIVE,213.06,361.59,59.965,1498665603,"274151322000085","219011344069620",28.35,30.30,0,332.73,373.31,71.9,67.5,0.491,969996.4,969996.4,11640,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665605,2159055.00
06/28/2017 12:00,2,2.670,ACTIVE,215.77,360.69,60.002,1498665603,"201051344000633","219011344069620",29.32,26.00,0,333.33,391.94,79.3,74.6,0.681,744020.7,744020.7,11758,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665606,2159056.00
06/28/2017 12:00,2,2.678,ACTIVE,216.00,360.69,59.944,1498665603,"201051344000469","219011344069620",29.26,25.50,0,332.73,392.25,79.4,74.7,0.681,747415.9,747415.9,11729,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665607,2159057.00
06/28/2017 12:00,2,2.656,ACTIVE,214.64,359.78,59.991,1498665603,"201051344000646","219011344069620",29.38,26.00,0,331.23,390.14,79.0,74.3,0.667,742609.2,742609.2,11725,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665608,2159058.00
06/28/2017 12:00,2,2.582,ACTIVE,213.29,363.09,59.986,1498665603,"274151322000052","219011344069620",29.04,31.50,0,329.73,374.81,76.0,71.4,0.530,1008350.0,1008350.0,11651,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665609,2159059.00
06/28/2017 12:00,2,2.703,ACTIVE,215.32,348.96,59.975,1498665603,"201051344000585","219011344069620",29.58,26.00,0,332.43,391.04,81.1,76.3,0.376,755278.7,755278.7,11724,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665610,2159060.00
06/28/2017 12:00,2,2.637,ACTIVE,214.64,358.28,59.986,1498665603,"201051344001230","219011344069620",29.18,24.50,0,329.73,388.34,78.0,73.3,0.654,747212.3,747212.3,11740,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665611,2159061.00
06/28/2017 12:00,2,2.621,ACTIVE,215.54,360.38,59.991,1498665603,"201051344000582","219011344069620",29.46,26.80,0,332.73,391.94,78.2,73.6,0.645,736602.3,736602.3,11712,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665612,2159062.00
06/28/2017 12:00,2,2.688,ACTIVE,214.64,348.66,59.986,1498665603,"201051344000955","219011344069620",29.44,26.30,0,329.73,389.84,80.2,75.5,0.380,756036.1,756036.1,11734,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665612,2159063.00
06/28/2017 12:00,2,1.736,ACTIVE,213.51,432.22,59.981,1498665603,"274151322000094","219011344069620",38.96,31.50,0,333.93,447.55,68.7,64.4,0.482,829386.6,829386.6,11940,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665613,2159064.00
06/28/2017 12:00,2,2.697,ACTIVE,216.00,348.66,59.981,1498665603,"201051344000579","219011344069620",29.82,26.00,0,333.33,392.25,81.5,76.8,0.371,765540.5,765540.5,11717,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665614,2159065.00
06/28/2017 12:00,2,2.719,ACTIVE,214.87,347.16,60.018,1498665603,"201051344000890","219011344069620",29.26,24.80,0,332.13,390.14,80.6,75.9,0.367,750061.0,750061.0,11731,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665615,2159066.00
06/28/2017 12:00,2,2.711,ACTIVE,215.09,347.16,60.018,1498665603,"201051344000438","219011344069620",29.28,25.00,0,332.13,391.94,80.4,75.7,0.376,752639.7,752639.7,11718,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665616,2159067.00
06/28/2017 12:00,2,2.725,ACTIVE,215.09,352.87,59.981,1498665603,"201051344000417","219011344069620",18.94,24.80,0,332.73,373.01,52.3,48.6,0.433,684483.3,684483.3,11748,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665617,2159068.00
06/28/2017 12:00,2,2.596,ACTIVE,213.29,356.78,59.975,1498665603,"274151322000083","219011344069620",29.10,29.80,0,330.33,375.41,76.5,71.9,0.552,998173.9,998173.9,11652,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665618,2159069.00
06/28/2017 12:00,2,2.771,ACTIVE,213.74,346.26,59.991,1498665603,"274151322000076","219011344069620",29.56,32.20,0,333.33,377.52,83.0,78.2,0.318,1064952.6,1064952.6,11655,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665619,2159070.00
06/28/2017 12:00,2,2.750,ACTIVE,215.54,348.36,59.991,1498665603,"201051344000868","219011344069620",29.18,26.00,0,333.03,390.74,81.3,76.5,0.358,745844.1,745844.1,11732,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665620,2159071.00
06/28/2017 12:00,2,2.746,ACTIVE,213.29,350.77,59.996,1498665603,"274151322000095","219011344069620",29.60,30.50,0,329.73,376.62,82.2,77.5,0.314,1054680.6,1054680.6,11666,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665620,2159072.00
06/28/2017 12:00,2,2.781,ACTIVE,216.00,354.37,59.965,1498665603,"201051344000988","219011344069620",18.98,25.80,0,333.03,377.22,53.5,49.7,0.455,656767.6,656767.6,11717,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665621,2159073.00
06/28/2017 12:00,2,2.764,ACTIVE,215.32,346.56,60.007,1498665603,"201051344001025","219011344069620",29.34,26.50,0,333.03,391.34,82.2,77.4,0.367,752659.0,752659.0,11734,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665622,2159074.00
06/28/2017 12:00,2,2.734,ACTIVE,216.00,347.46,60.007,1498665603,"201051344000458","219011344069620",29.26,27.30,0,333.93,391.64,81.1,76.3,0.389,757477.4,757477.4,11707,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665623,2159075.00
06/28/2017 12:00,2,2.766,ACTIVE,216.45,349.86,59.991,1498665603,"201051344000853","219011344069620",29.12,26.00,0,334.24,396.15,81.6,76.8,0.384,758433.4,758433.4,11719,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665624,2159076.00
06/28/2017 12:00,2,2.684,ACTIVE,214.87,348.06,60.002,1498665603,"201051344000685","219011344069620",29.68,24.30,0,332.13,390.44,80.7,76.0,0.393,752579.9,752579.9,11747,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665625,2159077.00
06/28/2017 12:00,2,2.674,ACTIVE,215.32,359.48,59.991,1498665603,"201051344000917","219011344069620",29.54,27.50,0,331.83,390.44,80.0,75.3,0.676,749219.7,749219.7,11735,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665626,2159078.00
06/28/2017 12:00,2,2.691,ACTIVE,215.09,346.56,60.018,1498665603,"201051344001145","219011344069620",29.58,25.50,0,332.43,390.44,80.7,75.9,0.367,757214.7,757214.7,11726,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665627,2159079.00
06/28/2017 12:00,2,2.756,ACTIVE,215.77,347.76,59.954,1498665603,"201051344000651","219011344069620",29.38,27.30,0,333.33,391.64,82.1,77.3,0.371,745911.6,745911.6,11723,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665628,2159080.00
06/28/2017 12:00,2,2.617,ACTIVE,213.29,356.48,59.970,1498665603,"274151322000088","219011344069620",28.57,30.30,0,329.73,375.71,75.7,71.2,0.517,957347.9,957347.9,11653,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665629,2159081.00
06/28/2017 12:00,2,1.805,ACTIVE,214.19,425.61,60.012,1498665603,"274151322000068","219011344069620",39.18,32.40,0,333.63,449.05,72.2,67.8,0.486,829940.7,829940.7,11955,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665630,2159082.00
06/28/2017 12:00,2,2.789,ACTIVE,215.09,345.96,60.002,1498665603,"201051344001135","219011344069620",29.34,27.50,0,333.03,390.44,83.0,78.1,0.384,741335.1,741335.1,11712,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665630,2159083.00
06/28/2017 12:00,2,2.783,ACTIVE,215.32,347.46,59.996,1498665603,"201051344000594","219011344069620",29.70,26.80,0,330.33,391.04,83.8,78.9,0.389,760444.5,760444.5,11715,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665631,2159084.00
06/28/2017 12:00,2,2.803,ACTIVE,215.77,345.36,60.018,1498665603,"201051344001203","219011344069620",29.30,26.00,0,333.33,392.25,83.1,78.3,0.384,750841.2,750841.2,11754,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665632,2159085.00
06/28/2017 12:00,2,2.666,ACTIVE,213.06,363.69,59.975,1498665603,"274151322000054","219011344069620",28.37,31.30,0,330.93,376.62,76.6,72.0,0.526,974279.1,974279.1,11635,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665633,2159086.00
06/28/2017 12:00,2,2.783,ACTIVE,215.77,347.76,60.002,1498665603,"201051344000867","219011344069620",29.64,27.30,0,332.43,390.44,83.6,78.8,0.380,744648.7,744648.7,11749,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665634,2159087.00
06/28/2017 12:00,2,2.762,ACTIVE,215.54,347.76,60.028,1498665603,"201051344001093","219011344069620",29.22,26.00,0,332.73,390.14,81.7,76.9,0.362,749126.4,749126.4,11742,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665635,2159088.00
06/28/2017 12:00,2,2.801,ACTIVE,216.00,348.96,60.007,1498665603,"201051344000900","219011344069620",29.58,26.00,0,333.33,391.94,84.0,79.1,0.389,766216.1,766216.1,11729,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665636,2159089.00
06/28/2017 12:00,2,2.764,ACTIVE,216.22,348.66,59.996,1498665603,"201051344000648","219011344069620",29.42,25.80,0,333.93,391.34,82.5,77.7,0.384,754256.2,754256.2,11717,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665637,2159090.00
06/28/2017 12:00,2,2.818,ACTIVE,216.22,349.86,60.007,1498665603,"201051344000569","219011344069620",29.32,27.30,0,333.63,391.64,83.8,78.9,0.393,768338.9,768338.9,11695,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665638,2159091.00
06/28/2017 12:00,2,2.814,ACTIVE,216.22,348.96,60.002,1498665603,"201051344000983","219011344069620",29.54,27.30,0,333.03,391.64,84.2,79.4,0.402,758896.2,758896.2,11720,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665639,2159092.00
06/28/2017 12:00,2,2.840,ACTIVE,216.45,349.56,60.002,1498665603,"201051344001158","219011344069620",29.18,26.00,0,333.33,391.64,83.9,79.1,0.389,743777.2,743777.2,11726,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665640,2159093.00
06/28/2017 12:00,2,2.803,ACTIVE,216.45,349.26,60.002,1498665603,"201051344000576","219011344069620",29.34,25.80,0,334.24,392.25,83.3,78.5,0.389,758345.2,758345.2,11725,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665641,2159094.00
06/28/2017 12:00,2,2.674,ACTIVE,213.74,359.78,60.002,1498665603,"274151322000087","219011344069620",28.82,39.30,0,331.83,375.11,78.1,73.5,0.508,948127.3,948127.3,11820,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498665641,2159095.00
06/28/2017 12:15,2,2.977,ACTIVE,216.00,347.46,59.970,1498666503,"201051344000645","219011344069620",28.77,29.00,0,334.54,392.85,86.8,81.8,0.398,757306.9,757306.9,11709,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666504,2159096.00
06/28/2017 12:15,2,2.809,ACTIVE,213.06,351.67,59.959,1498666503,"274151322000085","219011344069620",27.89,33.80,0,332.73,376.92,79.4,74.7,0.305,970016.6,970016.6,11641,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666505,2159097.00
06/28/2017 12:15,2,2.947,ACTIVE,215.77,350.17,59.970,1498666503,"201051344000633","219011344069620",29.34,28.50,0,333.93,392.55,87.5,82.6,0.415,744043.0,744043.0,11759,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666506,2159098.00
06/28/2017 12:15,2,2.982,ACTIVE,216.00,348.06,59.944,1498666503,"201051344000469","219011344069620",28.96,27.00,0,333.33,393.45,87.5,82.5,0.420,747438.2,747438.2,11730,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666507,2159099.00
06/28/2017 12:15,2,2.930,ACTIVE,214.64,347.16,59.975,1498666503,"201051344000646","219011344069620",29.26,28.30,0,334.24,391.64,86.9,82.0,0.415,742631.3,742631.3,11726,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666508,2159100.00
06/28/2017 12:15,2,2.902,ACTIVE,212.61,343.25,59.970,1498666503,"274151322000052","219011344069620",28.55,35.60,0,332.73,377.52,83.9,79.0,0.323,1008371.4,1008371.4,11652,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666508,2159101.00
06/28/2017 12:15,2,2.980,ACTIVE,215.77,349.26,59.970,1498666503,"201051344000585","219011344069620",29.28,28.50,0,333.93,373.61,88.4,83.4,0.415,755301.2,755301.2,11725,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666509,2159102.00
06/28/2017 12:15,2,2.896,ACTIVE,215.09,346.56,59.970,1498666503,"201051344001230","219011344069620",29.12,27.00,0,332.13,389.24,85.4,80.5,0.402,747234.2,747234.2,11741,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666510,2159103.00
06/28/2017 12:15,2,2.887,ACTIVE,215.77,348.96,59.965,1498666503,"201051344000582","219011344069620",29.20,28.80,0,333.63,391.94,85.4,80.5,0.398,736624.1,736624.1,11713,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666511,2159104.00
06/28/2017 12:15,2,2.965,ACTIVE,214.87,347.16,59.975,1498666503,"201051344000955","219011344069620",29.12,28.50,0,333.63,374.21,87.4,82.5,0.415,756058.4,756058.4,11735,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666512,2159105.00
06/28/2017 12:15,2,1.918,ACTIVE,213.51,426.51,59.965,1498666503,"274151322000094","219011344069620",38.68,34.50,0,394.95,453.26,75.2,70.7,0.535,829405.8,829405.8,11941,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666513,2159106.00
06/28/2017 12:15,2,2.959,ACTIVE,215.77,348.96,59.959,1498666503,"201051344000579","219011344069620",29.64,28.00,0,334.84,375.11,88.8,83.8,0.411,765563.1,765563.1,11718,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666514,2159107.00
06/28/2017 12:15,2,2.986,ACTIVE,214.87,346.26,59.965,1498666503,"201051344000890","219011344069620",28.86,27.30,0,334.84,374.21,87.3,82.4,0.398,750083.4,750083.4,11732,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666515,2159108.00
06/28/2017 12:15,2,2.914,ACTIVE,215.32,347.76,59.970,1498666503,"201051344000438","219011344069620",29.60,27.50,0,333.03,374.21,87.3,82.4,0.411,752662.0,752662.0,11719,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666516,2159109.00
06/28/2017 12:15,2,2.975,ACTIVE,215.09,352.57,59.986,1498666503,"201051344000417","219011344069620",18.77,25.30,0,333.63,382.33,56.6,52.7,0.486,684497.5,684497.5,11749,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666517,2159110.00
06/28/2017 12:15,2,2.854,ACTIVE,212.83,350.17,59.965,1498666503,"274151322000083","219011344069620",28.82,33.50,0,332.73,377.52,83.3,78.5,0.331,998195.1,998195.1,11653,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666517,2159111.00
06/28/2017 12:15,2,3.025,ACTIVE,213.74,351.07,59.954,1498666503,"274151322000076","219011344069620",29.46,35.40,0,334.54,367.60,90.2,85.1,0.349,1064975.6,1064975.6,11656,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666518,2159112.00
06/28/2017 12:15,2,2.963,ACTIVE,215.32,347.16,59.965,1498666503,"201051344000868","219011344069620",29.18,28.00,0,333.33,373.91,87.6,82.6,0.402,745866.4,745866.4,11733,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666519,2159113.00
06/28/2017 12:15,2,3.031,ACTIVE,212.83,346.56,59.959,1498666503,"274151322000095","219011344069620",29.06,34.00,0,333.03,364.59,89.2,84.2,0.336,1054703.4,1054703.4,11667,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666520,2159114.00
06/28/2017 12:15,2,3.041,ACTIVE,215.77,355.28,59.959,1498666503,"201051344000988","219011344069620",18.65,26.00,0,334.24,384.73,57.5,53.6,0.495,656782.1,656782.1,11718,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666521,2159115.00
06/28/2017 12:15,2,3.000,ACTIVE,215.32,347.16,59.975,1498666503,"201051344001025","219011344069620",29.04,28.80,0,334.24,373.91,88.2,83.2,0.407,752681.5,752681.5,11735,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666522,2159116.00
06/28/2017 12:15,2,2.914,ACTIVE,216.00,348.36,59.965,1498666503,"201051344000458","219011344069620",29.38,29.80,0,334.54,373.61,86.8,81.8,0.415,757499.5,757499.5,11708,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666523,2159117.00
06/28/2017 12:15,2,2.936,ACTIVE,216.45,349.56,59.970,1498666503,"201051344000853","219011344069620",29.26,28.50,0,335.74,375.11,87.0,82.0,0.411,758455.6,758455.6,11720,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666524,2159118.00
06/28/2017 12:15,2,2.936,ACTIVE,215.09,349.26,59.970,1498666503,"201051344000685","219011344069620",28.98,27.00,0,333.93,373.31,86.2,81.2,0.420,752602.0,752602.0,11748,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666525,2159119.00
06/28/2017 12:15,2,2.891,ACTIVE,215.54,348.06,59.991,1498666503,"201051344000917","219011344069620",29.12,29.80,0,333.33,386.23,85.2,80.4,0.407,749241.5,749241.5,11736,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666526,2159120.00
06/28/2017 12:15,2,2.904,ACTIVE,215.09,346.86,60.002,1498666503,"201051344001145","219011344069620",29.16,27.30,0,334.24,373.01,85.8,80.9,0.393,757236.6,757236.6,11727,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666527,2159121.00
06/28/2017 12:15,2,2.963,ACTIVE,215.77,348.96,59.965,1498666503,"201051344000651","219011344069620",28.96,30.00,0,334.24,373.91,86.9,82.0,0.407,745933.8,745933.8,11724,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666527,2159122.00
06/28/2017 12:15,2,2.799,ACTIVE,212.83,345.96,59.986,1498666503,"274151322000088","219011344069620",28.37,33.50,0,332.73,377.52,80.4,75.6,0.301,957368.5,957368.5,11654,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666528,2159123.00
06/28/2017 12:15,2,1.986,ACTIVE,213.51,409.38,59.965,1498666503,"274151322000068","219011344069620",37.69,35.80,0,394.65,457.77,75.6,71.0,0.521,829960.1,829960.1,11956,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666529,2159124.00
06/28/2017 12:15,2,2.967,ACTIVE,215.09,345.96,59.965,1498666503,"201051344001135","219011344069620",28.96,29.30,0,333.93,373.91,87.1,82.1,0.402,741357.5,741357.5,11713,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666530,2159125.00
06/28/2017 12:15,2,2.941,ACTIVE,214.87,346.86,59.965,1498666503,"201051344000594","219011344069620",29.58,28.30,0,333.63,375.11,88.2,83.2,0.411,760467.0,760467.0,11716,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666531,2159126.00
06/28/2017 12:15,2,2.965,ACTIVE,215.77,348.96,59.975,1498666503,"201051344001203","219011344069620",28.98,28.50,0,334.54,374.51,87.1,82.2,0.407,750863.6,750863.6,11755,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666532,2159127.00
06/28/2017 12:15,2,2.805,ACTIVE,213.29,341.15,59.965,1498666503,"274151322000054","219011344069620",28.13,34.80,0,333.03,378.12,79.8,75.1,0.301,974299.7,974299.7,11636,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666533,2159128.00
06/28/2017 12:15,2,2.986,ACTIVE,215.32,346.56,59.954,1498666503,"201051344000867","219011344069620",28.78,29.00,0,334.54,373.61,87.1,82.1,0.402,744671.1,744671.1,11750,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666534,2159129.00
06/28/2017 12:15,2,2.912,ACTIVE,215.54,348.36,59.965,1498666503,"201051344001093","219011344069620",28.75,28.00,0,333.93,373.31,84.8,79.9,0.376,749148.3,749148.3,11743,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666535,2159130.00
06/28/2017 12:15,2,2.943,ACTIVE,215.77,348.66,59.959,1498666503,"201051344000900","219011344069620",29.18,28.30,0,334.24,374.81,87.0,82.0,0.407,766238.5,766238.5,11730,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666536,2159131.00
06/28/2017 12:15,2,2.914,ACTIVE,215.54,347.46,59.965,1498666503,"201051344000648","219011344069620",28.84,27.80,0,334.54,374.21,85.2,80.3,0.402,754278.1,754278.1,11718,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666537,2159132.00
06/28/2017 12:15,2,2.941,ACTIVE,215.77,347.76,59.965,1498666503,"201051344000569","219011344069620",28.96,29.30,0,334.24,373.91,86.3,81.3,0.407,768361.1,768361.1,11696,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666538,2159133.00
06/28/2017 12:15,2,2.932,ACTIVE,215.77,347.16,59.965,1498666503,"201051344000983","219011344069620",29.24,29.30,0,334.24,374.21,86.8,81.9,0.411,758918.5,758918.5,11721,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666539,2159134.00
06/28/2017 12:15,2,2.947,ACTIVE,215.77,347.46,59.965,1498666503,"201051344001158","219011344069620",29.00,28.30,0,334.54,373.91,86.7,81.8,0.407,743799.5,743799.5,11727,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666540,2159135.00
06/28/2017 12:15,2,2.904,ACTIVE,216.00,348.66,59.965,1498666503,"201051344000576","219011344069620",29.00,27.50,0,333.93,374.51,85.3,80.4,0.398,758367.2,758367.2,11726,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666541,2159136.00
06/28/2017 12:15,2,2.762,ACTIVE,213.06,342.65,59.954,1498666503,"274151322000087","219011344069620",28.69,43.80,0,332.73,376.62,80.2,75.5,0.287,948148.0,948148.0,11821,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498666542,2159137.00
06/28/2017 12:30,2,3.189,ACTIVE,216.67,349.86,60.007,1498667404,"201051344000645","219011344069620",28.96,30.00,0,334.84,372.71,93.5,88.4,0.433,757328.1,757328.1,11710,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667405,2159138.00
06/28/2017 12:30,2,3.051,ACTIVE,214.19,353.47,59.991,1498667404,"274151322000085","219011344069620",27.69,34.50,0,333.33,361.29,85.6,80.7,0.323,970035.9,970035.9,11642,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667406,2159139.00
06/28/2017 12:30,2,3.176,ACTIVE,216.45,350.77,59.991,1498667404,"201051344000633","219011344069620",29.36,28.50,0,333.03,373.61,94.4,89.2,0.455,744064.4,744064.4,11760,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667407,2159140.00
06/28/2017 12:30,2,3.205,ACTIVE,216.90,351.07,59.991,1498667404,"201051344000469","219011344069620",28.98,27.80,0,333.93,373.01,94.1,88.9,0.460,747459.6,747459.6,11731,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667407,2159141.00
06/28/2017 12:30,2,3.166,ACTIVE,215.54,349.26,60.002,1498667404,"201051344000646","219011344069620",29.14,28.80,0,333.93,372.41,93.4,88.2,0.451,742652.5,742652.5,11727,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667408,2159142.00
06/28/2017 12:30,2,3.104,ACTIVE,213.74,350.17,59.991,1498667404,"274151322000052","219011344069620",28.69,36.30,0,333.63,364.29,90.2,85.1,0.349,1008391.9,1008391.9,11653,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667409,2159143.00
06/28/2017 12:30,2,3.238,ACTIVE,216.45,351.07,60.018,1498667404,"201051344000585","219011344069620",28.88,29.50,0,333.93,372.11,94.8,89.5,0.451,755322.9,755322.9,11726,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667410,2159144.00
06/28/2017 12:30,2,3.068,ACTIVE,215.54,346.86,60.002,1498667404,"201051344001230","219011344069620",29.44,27.50,0,333.03,371.51,91.5,86.4,0.429,747255.1,747255.1,11742,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667411,2159145.00
06/28/2017 12:30,2,3.090,ACTIVE,216.45,350.47,59.991,1498667404,"201051344000582","219011344069620",29.20,29.30,0,334.24,372.41,91.5,86.4,0.424,736645.0,736645.0,11714,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667412,2159146.00
06/28/2017 12:30,2,3.156,ACTIVE,215.32,347.76,59.996,1498667404,"201051344000955","219011344069620",29.24,29.80,0,333.93,372.11,93.5,88.3,0.446,756079.8,756079.8,11736,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667413,2159147.00
06/28/2017 12:30,2,2.061,ACTIVE,213.96,413.29,59.996,1498667404,"274151322000094","219011344069620",38.51,35.40,0,393.75,453.56,80.1,75.4,0.309,829424.2,829424.2,11942,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667414,2159148.00
06/28/2017 12:30,2,3.166,ACTIVE,216.67,350.17,59.996,1498667404,"201051344000579","219011344069620",29.54,29.30,0,333.63,373.61,94.7,89.5,0.446,765584.9,765584.9,11719,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667415,2159149.00
06/28/2017 12:30,2,3.133,ACTIVE,215.54,349.26,59.996,1498667404,"201051344000890","219011344069620",29.28,28.30,0,333.93,372.71,92.9,87.7,0.411,750104.8,750104.8,11733,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667416,2159150.00
06/28/2017 12:30,2,3.098,ACTIVE,215.77,349.56,59.991,1498667404,"201051344000438","219011344069620",29.60,28.80,0,334.24,372.41,92.9,87.8,0.442,752683.4,752683.4,11720,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667417,2159151.00
06/28/2017 12:30,2,3.148,ACTIVE,215.77,354.67,60.002,1498667404,"201051344000417","219011344069620",18.85,26.00,0,332.43,380.82,60.1,56.1,0.517,684511.2,684511.2,11750,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667418,2159152.00
06/28/2017 12:30,2,3.035,ACTIVE,213.74,340.85,59.996,1498667404,"274151322000083","219011344069620",28.82,34.50,0,333.33,363.69,88.5,83.5,0.340,998215.5,998215.5,11654,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667418,2159153.00
06/28/2017 12:30,2,3.230,ACTIVE,214.64,342.35,59.986,1498667404,"274151322000076","219011344069620",29.24,36.80,0,334.84,365.49,95.7,90.5,0.371,1064997.7,1064997.7,11657,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667419,2159154.00
06/28/2017 12:30,2,3.172,ACTIVE,216.22,348.66,60.028,1498667404,"201051344000868","219011344069620",28.90,29.00,0,333.33,372.71,92.8,87.6,0.438,745887.9,745887.9,11734,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667420,2159155.00
06/28/2017 12:30,2,3.199,ACTIVE,213.74,343.25,60.002,1498667404,"274151322000095","219011344069620",29.14,35.40,0,333.33,363.39,94.4,89.2,0.358,1054725.2,1054725.2,11668,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667421,2159156.00
06/28/2017 12:30,2,3.188,ACTIVE,216.45,356.48,59.981,1498667404,"201051344000988","219011344069620",18.92,26.30,0,332.13,382.93,61.1,57.0,0.517,656796.1,656796.1,11719,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667422,2159157.00
06/28/2017 12:30,2,3.189,ACTIVE,216.00,349.26,59.996,1498667404,"201051344001025","219011344069620",28.90,30.00,0,334.24,372.41,93.3,88.2,0.433,752703.1,752703.1,11736,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667423,2159158.00
06/28/2017 12:30,2,3.123,ACTIVE,216.67,349.86,59.986,1498667404,"201051344000458","219011344069620",29.10,30.30,0,334.24,373.01,92.0,86.9,0.446,757520.8,757520.8,11709,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667424,2159159.00
06/28/2017 12:30,2,3.141,ACTIVE,217.35,351.97,59.991,1498667404,"201051344000853","219011344069620",29.04,29.30,0,336.34,374.21,92.4,87.2,0.433,758477.0,758477.0,11721,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667425,2159160.00
06/28/2017 12:30,2,3.082,ACTIVE,215.77,348.96,59.991,1498667404,"201051344000685","219011344069620",29.34,28.00,0,334.24,372.41,91.6,86.5,0.446,752623.2,752623.2,11749,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667426,2159161.00
06/28/2017 12:30,2,3.041,ACTIVE,216.00,348.36,60.002,1498667404,"201051344000917","219011344069620",29.36,30.30,0,333.33,371.81,90.4,85.3,0.424,749262.4,749262.4,11737,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667427,2159162.00
06/28/2017 12:30,2,3.076,ACTIVE,215.54,348.36,59.965,1498667404,"201051344001145","219011344069620",29.22,27.80,0,333.93,371.51,91.0,85.9,0.420,757257.7,757257.7,11728,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667428,2159163.00
06/28/2017 12:30,2,3.139,ACTIVE,216.22,349.86,59.954,1498667404,"201051344000651","219011344069620",29.08,30.50,0,333.33,372.71,92.5,87.3,0.429,745955.2,745955.2,11725,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667428,2159164.00
06/28/2017 12:30,2,2.932,ACTIVE,213.74,350.77,59.986,1498667404,"274151322000088","219011344069620",28.73,34.50,0,333.03,362.49,85.3,80.4,0.323,957388.2,957388.2,11655,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667429,2159165.00
06/28/2017 12:30,2,2.020,ACTIVE,214.87,418.70,59.986,1498667404,"274151322000068","219011344069620",39.44,37.00,0,395.25,459.27,80.7,76.0,0.301,829978.7,829978.7,11957,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667430,2159166.00
06/28/2017 12:30,2,3.125,ACTIVE,215.77,349.56,60.007,1498667404,"201051344001135","219011344069620",29.22,29.80,0,334.54,371.81,92.5,87.3,0.420,741378.9,741378.9,11714,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667431,2159167.00
06/28/2017 12:30,2,3.158,ACTIVE,215.77,348.66,59.986,1498667404,"201051344000594","219011344069620",29.34,28.80,0,333.33,373.91,93.8,88.6,0.438,760488.8,760488.8,11717,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667432,2159168.00
06/28/2017 12:30,2,3.199,ACTIVE,216.45,348.66,59.981,1498667404,"201051344001203","219011344069620",28.55,29.50,0,334.24,373.01,92.5,87.3,0.433,750885.1,750885.1,11756,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667433,2159169.00
06/28/2017 12:30,2,3.020,ACTIVE,213.96,346.26,59.991,1498667404,"274151322000054","219011344069620",27.83,35.80,0,333.03,363.09,85.0,80.1,0.323,974319.3,974319.3,11637,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667434,2159170.00
06/28/2017 12:30,2,3.113,ACTIVE,216.45,349.26,59.991,1498667404,"201051344000867","219011344069620",29.38,30.00,0,333.33,371.81,92.6,87.5,0.420,744692.6,744692.6,11751,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667435,2159171.00
06/28/2017 12:30,2,3.047,ACTIVE,216.22,349.86,59.981,1498667404,"201051344001093","219011344069620",29.26,28.80,0,333.93,372.11,90.2,85.2,0.415,749169.3,749169.3,11744,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667436,2159172.00
06/28/2017 12:30,2,3.115,ACTIVE,216.45,348.66,59.970,1498667404,"201051344000900","219011344069620",29.32,28.80,0,333.63,373.01,92.5,87.3,0.424,766260.0,766260.0,11731,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667437,2159173.00
06/28/2017 12:30,2,3.062,ACTIVE,216.67,349.26,59.991,1498667404,"201051344000648","219011344069620",29.24,29.30,0,333.93,372.71,90.7,85.6,0.429,754299.2,754299.2,11719,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667438,2159174.00
06/28/2017 12:30,2,3.121,ACTIVE,216.67,348.36,59.991,1498667404,"201051344000569","219011344069620",28.98,30.30,0,334.24,372.71,91.6,86.5,0.429,768382.5,768382.5,11697,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667439,2159175.00
06/28/2017 12:30,2,3.129,ACTIVE,216.90,350.17,60.023,1498667404,"201051344000983","219011344069620",29.16,29.80,0,334.24,372.71,92.4,87.3,0.442,758939.9,758939.9,11722,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667440,2159176.00
06/28/2017 12:30,2,3.105,ACTIVE,216.90,348.66,59.991,1498667404,"201051344001158","219011344069620",29.30,29.00,0,334.24,373.01,92.2,87.1,0.433,743820.9,743820.9,11728,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667440,2159177.00
06/28/2017 12:30,2,3.090,ACTIVE,216.90,351.37,60.002,1498667404,"201051344000576","219011344069620",29.02,29.00,0,333.93,373.31,90.8,85.7,0.420,758388.3,758388.3,11727,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667441,2159178.00
06/28/2017 12:30,2,2.955,ACTIVE,214.19,351.97,60.002,1498667404,"274151322000087","219011344069620",28.53,45.00,0,333.63,363.09,85.4,80.5,0.305,948167.8,948167.8,11822,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498667442,2159179.00
06/28/2017 12:45,2,3.590,ACTIVE,216.90,350.47,59.970,1498668303,"201051344000645","219011344069620",29.00,30.30,0,334.84,375.41,105.5,99.9,0.482,757350.5,757350.5,11711,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668305,2159180.00
06/28/2017 12:45,2,3.416,ACTIVE,213.96,354.37,59.965,1498668303,"274151322000085","219011344069620",27.87,35.40,0,333.03,362.79,96.4,91.1,0.367,970056.3,970056.3,11643,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668305,2159181.00
06/28/2017 12:45,2,3.631,ACTIVE,216.45,351.67,59.959,1498668303,"201051344000633","219011344069620",29.06,29.00,0,333.03,376.01,106.8,101.2,0.513,744087.1,744087.1,11761,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668306,2159182.00
06/28/2017 12:45,2,3.582,ACTIVE,216.67,351.07,59.965,1498668303,"201051344000469","219011344069620",29.48,28.00,0,333.93,376.01,106.9,101.2,0.513,747482.3,747482.3,11732,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668307,2159183.00
06/28/2017 12:45,2,3.609,ACTIVE,215.32,348.66,60.002,1498668303,"201051344000646","219011344069620",29.12,28.50,0,333.93,375.71,106.5,100.9,0.508,742675.1,742675.1,11728,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668308,2159184.00
06/28/2017 12:45,2,3.521,ACTIVE,213.51,344.45,59.965,1498668303,"274151322000052","219011344069620",28.86,36.50,0,332.73,363.99,103.1,97.6,0.402,1008413.6,1008413.6,11654,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668309,2159185.00
06/28/2017 12:45,2,3.697,ACTIVE,216.45,351.07,59.981,1498668303,"201051344000585","219011344069620",28.96,29.80,0,333.33,375.11,108.5,102.8,0.504,755345.9,755345.9,11727,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668310,2159186.00
06/28/2017 12:45,2,3.555,ACTIVE,215.32,348.96,59.970,1498668303,"201051344001230","219011344069620",29.28,27.50,0,333.33,374.81,105.3,99.8,0.495,747277.3,747277.3,11743,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668311,2159187.00
06/28/2017 12:45,2,3.566,ACTIVE,216.45,351.37,59.970,1498668303,"201051344000582","219011344069620",29.18,30.00,0,333.63,375.71,105.5,99.9,0.491,736667.2,736667.2,11715,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668312,2159188.00
