ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 12:45,2,3.600,ACTIVE,215.32,350.77,59.970,1498668303,"201051344000955","219011344069620",29.58,30.00,0,333.93,375.71,108.0,102.3,0.513,756102.5,756102.5,11737,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668313,2159189.00
06/28/2017 12:45,2,2.369,ACTIVE,213.51,422.00,59.965,1498668303,"274151322000094","219011344069620",38.94,36.00,0,393.45,461.08,93.3,88.1,0.362,829443.7,829443.7,11943,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668314,2159190.00
06/28/2017 12:45,2,3.699,ACTIVE,216.90,351.67,59.975,1498668303,"201051344000579","219011344069620",29.36,28.80,0,334.24,376.92,110.1,104.3,0.513,765608.0,765608.0,11720,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668315,2159191.00
06/28/2017 12:45,2,3.629,ACTIVE,215.32,350.17,59.959,1498668303,"201051344000890","219011344069620",29.36,28.50,0,334.24,375.71,107.9,102.3,0.495,750127.4,750127.4,11734,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668316,2159192.00
06/28/2017 12:45,2,3.600,ACTIVE,216.00,351.67,59.975,1498668303,"201051344000438","219011344069620",29.76,29.30,0,333.63,375.41,108.6,102.9,0.513,752706.1,752706.1,11721,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668316,2159193.00
06/28/2017 12:45,2,3.639,ACTIVE,215.77,356.48,59.970,1498668303,"201051344000417","219011344069620",19.04,26.00,0,333.33,383.83,70.2,65.8,0.601,684525.7,684525.7,11751,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668317,2159194.00
06/28/2017 12:45,2,3.547,ACTIVE,213.29,348.66,59.970,1498668303,"274151322000083","219011344069620",28.80,35.40,0,332.73,363.39,103.4,97.9,0.411,998237.1,998237.1,11655,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668318,2159195.00
06/28/2017 12:45,2,3.762,ACTIVE,214.19,344.15,59.944,1498668303,"274151322000076","219011344069620",29.36,37.30,0,334.24,368.50,111.9,106.1,0.438,1065021.1,1065021.1,11658,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668319,2159196.00
06/28/2017 12:45,2,3.689,ACTIVE,216.00,349.56,59.965,1498668303,"201051344000868","219011344069620",29.06,28.30,0,333.33,376.31,108.6,102.9,0.508,745910.6,745910.6,11735,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668320,2159197.00
06/28/2017 12:45,2,3.686,ACTIVE,213.29,355.28,59.959,1498668303,"274151322000095","219011344069620",29.62,35.60,0,333.03,364.89,110.6,104.8,0.420,1054748.3,1054748.3,11669,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668321,2159198.00
06/28/2017 12:45,2,3.732,ACTIVE,216.90,358.88,59.965,1498668303,"201051344000988","219011344069620",18.96,26.30,0,334.54,387.14,71.8,67.4,0.614,656810.9,656810.9,11720,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668322,2159199.00
06/28/2017 12:45,2,3.684,ACTIVE,216.00,350.17,59.944,1498668303,"201051344001025","219011344069620",29.42,30.50,0,333.63,375.71,109.8,104.1,0.499,752726.0,752726.0,11737,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668323,2159200.00
06/28/2017 12:45,2,3.654,ACTIVE,216.67,350.47,59.965,1498668303,"201051344000458","219011344069620",29.22,30.80,0,334.54,375.71,108.1,102.4,0.517,757543.4,757543.4,11710,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668324,2159201.00
06/28/2017 12:45,2,3.703,ACTIVE,217.35,352.57,59.959,1498668303,"201051344000853","219011344069620",28.90,29.80,0,334.84,377.22,108.4,102.7,0.517,758499.7,758499.7,11722,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668325,2159202.00
06/28/2017 12:45,2,3.629,ACTIVE,215.77,351.67,59.965,1498668303,"201051344000685","219011344069620",29.36,28.30,0,333.33,375.11,108.0,102.3,0.526,752645.7,752645.7,11750,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668326,2159203.00
06/28/2017 12:45,2,3.572,ACTIVE,216.22,351.37,59.970,1498668303,"201051344000917","219011344069620",29.44,30.50,0,333.33,374.81,106.6,101.0,0.504,749284.7,749284.7,11738,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668327,2159204.00
06/28/2017 12:45,2,3.604,ACTIVE,215.77,349.56,59.970,1498668303,"201051344001145","219011344069620",29.42,28.00,0,334.54,375.11,107.5,101.8,0.499,757280.1,757280.1,11729,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668327,2159205.00
06/28/2017 12:45,2,3.643,ACTIVE,216.45,351.97,59.965,1498668303,"201051344000651","219011344069620",29.46,30.50,0,333.93,375.41,108.7,103.0,0.508,745977.9,745977.9,11726,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668328,2159206.00
06/28/2017 12:45,2,3.480,ACTIVE,213.74,349.86,59.965,1498668303,"274151322000088","219011344069620",28.57,35.40,0,332.73,363.39,100.8,95.3,0.376,957409.2,957409.2,11656,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668329,2159207.00
06/28/2017 12:45,2,2.312,ACTIVE,214.64,425.61,59.954,1498668303,"274151322000068","219011344069620",40.04,37.50,0,401.26,459.57,94.5,89.3,0.354,829998.4,829998.4,11958,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668330,2159208.00
06/28/2017 12:45,2,3.676,ACTIVE,216.00,350.77,59.965,1498668303,"201051344001135","219011344069620",29.32,30.00,0,333.93,375.41,109.2,103.4,0.508,741401.6,741401.6,11715,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668331,2159209.00
06/28/2017 12:45,2,3.742,ACTIVE,215.54,349.56,59.981,1498668303,"201051344000594","219011344069620",29.26,28.50,0,333.33,377.52,110.8,105.1,0.517,760511.9,760511.9,11718,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668332,2159210.00
06/28/2017 12:45,2,3.740,ACTIVE,216.45,350.77,59.928,1498668303,"201051344001203","219011344069620",28.96,29.80,0,334.54,376.31,109.7,104.0,0.513,750907.9,750907.9,11757,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668333,2159211.00
06/28/2017 12:45,2,3.572,ACTIVE,213.51,352.27,59.954,1498668303,"274151322000054","219011344069620",27.83,36.30,0,332.13,363.99,100.7,95.3,0.380,974340.2,974340.2,11638,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668334,2159212.00
06/28/2017 12:45,2,3.740,ACTIVE,216.45,350.17,59.975,1498668303,"201051344000867","219011344069620",29.02,30.50,0,334.24,375.71,110.0,104.2,0.482,744715.5,744715.5,11752,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668335,2159213.00
06/28/2017 12:45,2,3.602,ACTIVE,216.45,351.97,59.959,1498668303,"201051344001093","219011344069620",29.50,29.00,0,333.63,375.11,107.6,101.9,0.495,749191.5,749191.5,11745,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668336,2159214.00
06/28/2017 12:45,2,3.744,ACTIVE,216.67,351.37,59.959,1498668303,"201051344000900","219011344069620",29.00,29.50,0,333.33,376.31,110.0,104.2,0.508,766282.8,766282.8,11732,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668337,2159215.00
06/28/2017 12:45,2,3.691,ACTIVE,216.67,350.47,59.970,1498668303,"201051344000648","219011344069620",28.78,29.00,0,333.93,376.01,107.6,101.9,0.508,754321.6,754321.6,11720,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668337,2159216.00
06/28/2017 12:45,2,3.695,ACTIVE,216.67,350.47,59.965,1498668303,"201051344000569","219011344069620",29.06,30.00,0,333.03,376.31,108.7,103.0,0.513,768405.1,768405.1,11698,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668338,2159217.00
06/28/2017 12:45,2,3.713,ACTIVE,216.90,351.67,59.975,1498668303,"201051344000983","219011344069620",29.02,30.30,0,333.93,376.62,109.1,103.4,0.535,758962.7,758962.7,11723,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668339,2159218.00
06/28/2017 12:45,2,3.715,ACTIVE,216.90,351.07,59.965,1498668303,"201051344001158","219011344069620",29.02,29.00,0,333.93,376.31,109.2,103.5,0.508,743843.7,743843.7,11729,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668340,2159219.00
06/28/2017 12:45,2,3.611,ACTIVE,216.90,351.97,59.965,1498668303,"201051344000576","219011344069620",29.36,29.50,0,333.63,376.31,107.3,101.7,0.504,758410.8,758410.8,11728,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668341,2159220.00
06/28/2017 12:45,2,3.494,ACTIVE,213.96,347.46,59.970,1498668303,"274151322000087","219011344069620",28.57,46.40,0,332.73,363.99,101.1,95.6,0.362,948188.8,948188.8,11823,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498668342,2159221.00
06/28/2017 13:00,2,3.922,ACTIVE,216.67,351.37,59.970,1498669203,"201051344000645","219011344069620",28.71,31.50,0,333.63,381.42,114.0,108.2,0.530,757378.3,757378.3,11712,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669204,2159222.00
06/28/2017 13:00,2,3.705,ACTIVE,213.74,346.86,59.933,1498669203,"274151322000085","219011344069620",27.61,37.80,0,333.33,366.70,103.5,98.0,0.389,970081.6,970081.6,11644,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669205,2159223.00
06/28/2017 13:00,2,3.943,ACTIVE,216.22,351.97,59.981,1498669203,"201051344000633","219011344069620",28.78,30.30,0,332.73,382.33,115.0,109.0,0.548,744115.3,744115.3,11762,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669206,2159224.00
06/28/2017 13:00,2,3.920,ACTIVE,216.90,351.67,59.991,1498669203,"201051344000469","219011344069620",28.84,29.80,0,332.73,382.63,114.5,108.6,0.548,747510.4,747510.4,11733,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669207,2159225.00
06/28/2017 13:00,2,3.855,ACTIVE,215.32,351.97,59.996,1498669203,"201051344000646","219011344069620",29.14,30.00,0,333.03,382.63,113.8,107.9,0.552,742703.0,742703.0,11729,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669208,2159226.00
06/28/2017 13:00,2,3.807,ACTIVE,213.29,350.47,59.954,1498669203,"274151322000052","219011344069620",28.49,37.80,0,332.73,371.81,109.8,104.1,0.429,1008440.6,1008440.6,11655,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669209,2159227.00
06/28/2017 13:00,2,3.990,ACTIVE,216.22,352.27,59.959,1498669203,"201051344000585","219011344069620",28.51,30.80,0,333.33,382.63,115.1,109.2,0.539,755374.2,755374.2,11728,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669210,2159228.00
06/28/2017 13:00,2,3.768,ACTIVE,215.09,350.47,59.991,1498669203,"201051344001230","219011344069620",29.32,28.30,0,333.93,382.33,111.8,106.0,0.530,747304.9,747304.9,11744,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669210,2159229.00
06/28/2017 13:00,2,3.830,ACTIVE,216.45,352.87,59.986,1498669203,"201051344000582","219011344069620",28.82,30.80,0,332.73,382.33,111.8,106.0,0.517,736694.8,736694.8,11716,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669211,2159230.00
06/28/2017 13:00,2,3.881,ACTIVE,215.32,351.67,59.986,1498669203,"201051344000955","219011344069620",29.00,31.00,0,333.63,382.33,114.0,108.2,0.552,756130.7,756130.7,11738,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669212,2159231.00
06/28/2017 13:00,2,2.498,ACTIVE,213.51,418.09,59.965,1498669203,"274151322000094","219011344069620",39.10,37.80,0,398.56,450.26,98.4,93.0,0.384,829468.0,829468.0,11944,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669213,2159232.00
06/28/2017 13:00,2,3.879,ACTIVE,216.90,352.27,59.959,1498669203,"201051344000579","219011344069620",29.58,30.00,0,333.33,382.93,116.2,110.3,0.539,765636.6,765636.6,11721,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669214,2159233.00
06/28/2017 13:00,2,3.904,ACTIVE,215.32,351.67,59.965,1498669203,"201051344000890","219011344069620",28.78,29.30,0,333.63,382.33,113.8,108.0,0.526,750155.5,750155.5,11735,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669215,2159234.00
06/28/2017 13:00,2,3.814,ACTIVE,216.00,352.87,60.002,1498669203,"201051344000438","219011344069620",29.50,30.00,0,333.33,382.63,114.0,108.1,0.539,752734.3,752734.3,11722,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669216,2159235.00
06/28/2017 13:00,2,3.857,ACTIVE,215.54,358.58,59.959,1498669203,"201051344000417","219011344069620",18.83,27.50,0,318.91,390.14,73.5,69.0,0.628,684543.7,684543.7,11752,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669217,2159236.00
06/28/2017 13:00,2,3.756,ACTIVE,213.51,355.88,59.981,1498669203,"274151322000083","219011344069620",28.49,37.80,0,332.13,367.90,108.3,102.7,0.438,998263.8,998263.8,11656,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669218,2159237.00
06/28/2017 13:00,2,3.990,ACTIVE,214.41,358.28,59.986,1498669203,"274151322000076","219011344069620",28.96,38.80,0,334.24,373.91,117.1,111.1,0.455,1065050.1,1065050.1,11659,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669219,2159238.00
06/28/2017 13:00,2,3.918,ACTIVE,215.77,351.67,59.970,1498669203,"201051344000868","219011344069620",28.55,29.30,0,333.63,382.63,113.3,107.4,0.535,745938.7,745938.7,11736,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669219,2159239.00
06/28/2017 13:00,2,3.936,ACTIVE,213.29,354.67,59.975,1498669203,"274151322000095","219011344069620",29.00,38.00,0,332.43,372.41,115.5,109.5,0.438,1054777.0,1054777.0,11670,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669220,2159240.00
06/28/2017 13:00,2,3.945,ACTIVE,216.45,359.48,59.965,1498669203,"201051344000988","219011344069620",18.69,27.80,0,318.00,392.55,74.7,70.2,0.636,656829.2,656829.2,11721,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669221,2159241.00
06/28/2017 13:00,2,3.896,ACTIVE,215.77,351.67,60.012,1498669203,"201051344001025","219011344069620",28.92,31.50,0,333.33,382.33,114.1,108.2,0.535,752754.3,752754.3,11738,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669222,2159242.00
06/28/2017 13:00,2,3.822,ACTIVE,216.67,351.67,60.012,1498669203,"201051344000458","219011344069620",29.10,32.20,0,333.63,382.33,112.7,106.9,0.539,757571.3,757571.3,11711,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669223,2159243.00
06/28/2017 13:00,2,3.852,ACTIVE,217.13,352.87,59.970,1498669203,"201051344000853","219011344069620",28.86,31.00,0,337.24,382.93,112.7,106.8,0.535,758527.7,758527.7,11723,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669224,2159244.00
06/28/2017 13:00,2,3.824,ACTIVE,215.09,352.27,59.996,1498669203,"201051344000685","219011344069620",28.96,29.50,0,333.33,382.03,112.2,106.4,0.557,752673.6,752673.6,11751,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669225,2159245.00
06/28/2017 13:00,2,3.736,ACTIVE,216.00,352.57,60.018,1498669203,"201051344000917","219011344069620",29.22,31.80,0,332.43,381.73,110.7,104.9,0.521,749312.2,749312.2,11739,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669226,2159246.00
06/28/2017 13:00,2,3.779,ACTIVE,215.32,350.77,60.002,1498669203,"201051344001145","219011344069620",29.10,29.00,0,333.03,382.03,111.3,105.5,0.517,757307.8,757307.8,11730,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669227,2159247.00
06/28/2017 13:00,2,3.865,ACTIVE,216.22,351.67,60.023,1498669203,"201051344000651","219011344069620",28.73,31.80,0,334.24,382.33,112.5,106.6,0.521,746005.9,746005.9,11727,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669228,2159248.00
06/28/2017 13:00,2,3.643,ACTIVE,213.29,354.67,59.981,1498669203,"274151322000088","219011344069620",28.17,36.30,0,332.43,367.60,103.9,98.3,0.393,957435.1,957435.1,11657,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669228,2159249.00
06/28/2017 13:00,2,2.418,ACTIVE,214.41,432.82,59.991,1498669203,"274151322000068","219011344069620",39.68,39.80,0,399.46,450.26,97.5,92.2,0.371,830022.9,830022.9,11959,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669229,2159250.00
06/28/2017 13:00,2,3.834,ACTIVE,216.00,351.67,59.970,1498669203,"201051344001135","219011344069620",28.84,31.50,0,333.33,381.42,112.0,106.2,0.521,741429.7,741429.7,11716,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669230,2159251.00
06/28/2017 13:00,2,3.836,ACTIVE,215.09,350.17,59.981,1498669203,"201051344000594","219011344069620",29.26,30.80,0,333.33,383.53,113.7,107.8,0.530,760540.4,760540.4,11719,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669231,2159252.00
06/28/2017 13:00,2,3.828,ACTIVE,216.00,351.67,60.028,1498669203,"201051344001203","219011344069620",28.92,30.80,0,334.54,383.23,112.2,106.3,0.526,750936.1,750936.1,11758,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669232,2159253.00
06/28/2017 13:00,2,3.654,ACTIVE,213.29,351.97,59.996,1498669203,"274151322000054","219011344069620",27.63,37.50,0,332.43,368.20,102.2,96.7,0.393,974365.9,974365.9,11639,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669233,2159254.00
06/28/2017 13:00,2,3.793,ACTIVE,216.00,349.86,60.012,1498669203,"201051344000867","219011344069620",28.98,31.50,0,333.03,382.03,111.3,105.5,0.508,744743.7,744743.7,11753,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669234,2159255.00
06/28/2017 13:00,2,3.689,ACTIVE,216.00,352.87,59.954,1498669203,"201051344001093","219011344069620",28.98,29.80,0,333.03,381.73,108.3,102.6,0.491,749219.1,749219.1,11746,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669236,2159256.00
06/28/2017 13:00,2,3.764,ACTIVE,216.45,351.07,60.012,1498669203,"201051344000900","219011344069620",28.94,30.80,0,332.73,382.33,110.4,104.6,0.517,766311.1,766311.1,11733,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669237,2159257.00
06/28/2017 13:00,2,3.703,ACTIVE,216.22,351.97,59.996,1498669203,"201051344000648","219011344069620",28.80,30.50,0,333.63,381.73,108.0,102.4,0.513,754349.2,754349.2,11721,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669238,2159258.00
06/28/2017 13:00,2,3.756,ACTIVE,216.45,351.07,60.028,1498669203,"201051344000569","219011344069620",28.61,31.80,0,332.73,382.33,108.8,103.1,0.513,768433.1,768433.1,11699,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669239,2159259.00
06/28/2017 13:00,2,3.721,ACTIVE,216.67,351.37,60.007,1498669203,"201051344000983","219011344069620",29.04,31.30,0,332.73,382.03,109.4,103.7,0.513,758990.9,758990.9,11724,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669240,2159260.00
06/28/2017 13:00,2,3.789,ACTIVE,216.45,351.37,59.996,1498669203,"201051344001158","219011344069620",28.47,30.00,0,332.43,382.03,109.2,103.5,0.521,743871.8,743871.8,11730,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669241,2159261.00
06/28/2017 13:00,2,3.691,ACTIVE,216.90,351.67,60.002,1498669203,"201051344000576","219011344069620",28.77,30.80,0,333.33,382.33,107.5,101.8,0.504,758438.5,758438.5,11729,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669242,2159262.00
06/28/2017 13:00,2,3.535,ACTIVE,213.51,347.16,59.975,1498669203,"274151322000087","219011344069620",28.27,48.00,0,332.43,368.80,101.2,95.7,0.367,948214.9,948214.9,11824,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498669242,2159263.00
06/28/2017 13:15,2,3.422,ACTIVE,216.22,349.86,59.944,1498670103,"201051344000645","219011344069620",28.82,32.20,0,333.93,379.32,100.0,94.6,0.468,757401.9,757401.9,11713,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670104,2159264.00
06/28/2017 13:15,2,3.248,ACTIVE,213.74,343.55,59.970,1498670103,"274151322000085","219011344069620",27.71,38.00,0,333.33,365.19,91.1,86.0,0.349,970103.0,970103.0,11645,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670105,2159265.00
06/28/2017 13:15,2,3.455,ACTIVE,216.00,351.67,59.970,1498670103,"201051344000633","219011344069620",28.92,31.50,0,333.33,380.52,101.2,95.7,0.486,744139.1,744139.1,11763,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670106,2159266.00
06/28/2017 13:15,2,3.461,ACTIVE,216.45,350.47,59.991,1498670103,"201051344000469","219011344069620",28.80,29.50,0,333.03,380.52,101.0,95.6,0.491,747534.1,747534.1,11734,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670107,2159267.00
06/28/2017 13:15,2,3.402,ACTIVE,215.09,348.66,59.981,1498670103,"201051344000646","219011344069620",29.16,30.50,0,332.43,379.92,100.5,95.1,0.482,742726.7,742726.7,11730,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670108,2159268.00
06/28/2017 13:15,2,3.373,ACTIVE,213.29,345.96,59.944,1498670103,"274151322000052","219011344069620",28.49,38.40,0,333.03,368.80,97.3,92.0,0.376,1008463.4,1008463.4,11656,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670108,2159269.00
06/28/2017 13:15,2,3.482,ACTIVE,216.22,349.56,59.970,1498670103,"201051344000585","219011344069620",29.04,31.30,0,333.03,380.22,102.4,96.9,0.473,755398.3,755398.3,11729,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670109,2159270.00
06/28/2017 13:15,2,3.352,ACTIVE,215.09,348.66,59.928,1498670103,"201051344001230","219011344069620",29.14,28.80,0,333.03,379.62,99.0,93.6,0.468,747328.2,747328.2,11745,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670110,2159271.00
06/28/2017 13:15,2,3.414,ACTIVE,216.00,350.77,59.944,1498670103,"201051344000582","219011344069620",28.63,31.50,0,333.93,380.52,98.9,93.6,0.473,736718.1,736718.1,11717,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670111,2159272.00
06/28/2017 13:15,2,3.412,ACTIVE,215.09,349.56,59.944,1498670103,"201051344000955","219011344069620",29.22,31.50,0,333.33,379.92,101.0,95.5,0.477,756154.5,756154.5,11739,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670112,2159273.00
06/28/2017 13:15,2,2.234,ACTIVE,213.74,421.40,59.954,1498670103,"274151322000094","219011344069620",38.68,38.40,0,398.26,443.64,87.6,82.7,0.336,829488.5,829488.5,11945,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670113,2159274.00
06/28/2017 13:15,2,3.416,ACTIVE,216.67,350.77,59.912,1498670103,"201051344000579","219011344069620",29.72,30.50,0,334.24,381.12,102.8,97.3,0.482,765660.9,765660.9,11722,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670114,2159275.00
06/28/2017 13:15,2,3.416,ACTIVE,215.32,348.06,59.928,1498670103,"201051344000890","219011344069620",29.12,30.00,0,332.73,380.52,100.8,95.3,0.468,750179.2,750179.2,11736,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670115,2159276.00
06/28/2017 13:15,2,3.406,ACTIVE,215.77,350.47,59.965,1498670103,"201051344000438","219011344069620",29.24,30.50,0,334.24,380.82,100.9,95.5,0.491,752758.0,752758.0,11723,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670116,2159277.00
06/28/2017 13:15,2,3.414,ACTIVE,215.54,356.18,59.970,1498670103,"201051344000417","219011344069620",18.85,27.50,0,333.93,390.14,65.2,61.0,0.557,684558.9,684558.9,11753,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670117,2159278.00
06/28/2017 13:15,2,3.314,ACTIVE,213.29,348.66,59.965,1498670103,"274151322000083","219011344069620",28.61,37.30,0,332.73,367.00,96.1,90.8,0.376,998286.5,998286.5,11657,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670117,2159279.00
06/28/2017 13:15,2,3.525,ACTIVE,213.96,344.15,59.954,1498670103,"274151322000076","219011344069620",29.18,39.50,0,334.24,372.41,104.2,98.6,0.407,1065074.6,1065074.6,11660,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670118,2159280.00
06/28/2017 13:15,2,3.475,ACTIVE,215.54,349.26,59.975,1498670103,"201051344000868","219011344069620",28.65,30.30,0,333.63,380.22,100.9,95.4,0.468,745962.4,745962.4,11737,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670119,2159281.00
06/28/2017 13:15,2,3.516,ACTIVE,213.51,344.15,59.938,1498670103,"274151322000095","219011344069620",28.92,38.00,0,332.43,368.80,103.0,97.5,0.389,1054801.2,1054801.2,11671,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670120,2159282.00
06/28/2017 13:15,2,3.500,ACTIVE,216.22,357.68,59.959,1498670103,"201051344000988","219011344069620",18.77,28.00,0,334.54,392.25,66.5,62.3,0.557,656844.7,656844.7,11722,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670121,2159283.00
06/28/2017 13:15,2,3.453,ACTIVE,215.77,348.66,59.975,1498670103,"201051344001025","219011344069620",29.16,31.50,0,333.63,380.22,102.0,96.6,0.468,752778.2,752778.2,11739,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670122,2159284.00
06/28/2017 13:15,2,3.414,ACTIVE,216.45,350.47,59.965,1498670103,"201051344000458","219011344069620",29.16,32.20,0,333.93,379.92,100.9,95.5,0.486,757594.9,757594.9,11712,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670123,2159285.00
06/28/2017 13:15,2,3.471,ACTIVE,216.67,351.97,59.959,1498670103,"201051344000853","219011344069620",28.75,31.80,0,336.04,380.82,101.1,95.6,0.482,758551.3,758551.3,11724,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670124,2159286.00
06/28/2017 13:15,2,3.385,ACTIVE,215.32,349.86,59.981,1498670103,"201051344000685","219011344069620",29.32,29.30,0,333.63,379.62,100.6,95.1,0.499,752697.1,752697.1,11752,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670125,2159287.00
06/28/2017 13:15,2,3.395,ACTIVE,215.77,348.96,59.912,1498670103,"201051344000917","219011344069620",28.86,32.20,0,332.73,379.62,99.3,93.9,0.455,749335.4,749335.4,11740,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670126,2159288.00
06/28/2017 13:15,2,3.398,ACTIVE,215.32,349.56,59.970,1498670103,"201051344001145","219011344069620",29.08,29.30,0,333.93,379.62,100.1,94.7,0.451,757331.2,757331.2,11731,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670127,2159289.00
06/28/2017 13:15,2,3.463,ACTIVE,216.22,349.86,59.928,1498670103,"201051344000651","219011344069620",28.92,32.20,0,333.93,380.22,101.4,96.0,0.468,746029.6,746029.6,11728,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670128,2159290.00
06/28/2017 13:15,2,3.277,ACTIVE,213.29,353.17,59.954,1498670103,"274151322000088","219011344069620",28.33,36.80,0,332.73,366.10,94.0,88.8,0.354,957457.0,957457.0,11658,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670129,2159291.00
06/28/2017 13:15,2,2.268,ACTIVE,214.41,414.19,59.954,1498670103,"274151322000068","219011344069620",38.61,40.00,0,398.26,447.25,88.7,83.7,0.336,830043.5,830043.5,11960,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670130,2159292.00
06/28/2017 13:15,2,3.461,ACTIVE,215.77,349.56,59.954,1498670103,"201051344001135","219011344069620",29.02,31.50,0,334.24,379.62,101.8,96.3,0.464,741453.4,741453.4,11717,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670130,2159293.00
06/28/2017 13:15,2,3.469,ACTIVE,215.09,349.26,59.975,1498670103,"201051344000594","219011344069620",29.34,30.50,0,331.83,381.12,103.2,97.6,0.482,760564.5,760564.5,11720,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670131,2159294.00
06/28/2017 13:15,2,3.475,ACTIVE,216.00,350.17,59.944,1498670103,"201051344001203","219011344069620",28.96,31.00,0,333.93,380.82,102.0,96.5,0.495,750959.9,750959.9,11759,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670132,2159295.00
06/28/2017 13:15,2,3.324,ACTIVE,213.29,350.17,59.944,1498670103,"274151322000054","219011344069620",27.73,38.20,0,332.73,366.10,93.3,88.2,0.345,974387.6,974387.6,11640,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670133,2159296.00
06/28/2017 13:15,2,3.502,ACTIVE,215.77,348.66,59.965,1498670103,"201051344000867","219011344069620",28.73,32.20,0,333.33,379.62,101.9,96.5,0.451,744767.5,744767.5,11754,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670134,2159297.00
06/28/2017 13:15,2,3.379,ACTIVE,216.22,350.77,59.938,1498670103,"201051344001093","219011344069620",28.98,30.30,0,333.63,379.62,99.1,93.7,0.446,749242.2,749242.2,11747,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670135,2159298.00
06/28/2017 13:15,2,3.414,ACTIVE,216.00,350.47,59.981,1498670103,"201051344000900","219011344069620",29.42,30.50,0,333.33,379.92,101.8,96.3,0.473,766334.9,766334.9,11734,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670136,2159299.00
06/28/2017 13:15,2,3.408,ACTIVE,216.22,349.56,59.975,1498670103,"201051344000648","219011344069620",28.92,30.50,0,334.24,379.62,99.8,94.4,0.468,754372.5,754372.5,11722,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670137,2159300.00
06/28/2017 13:15,2,3.463,ACTIVE,216.00,350.47,59.954,1498670103,"201051344000569","219011344069620",28.77,31.80,0,333.03,380.52,101.0,95.5,0.477,768456.6,768456.6,11700,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670138,2159301.00
06/28/2017 13:15,2,3.441,ACTIVE,216.45,349.56,59.996,1498670103,"201051344000983","219011344069620",29.16,32.40,0,332.73,380.22,101.6,96.1,0.486,759014.6,759014.6,11725,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670139,2159302.00
06/28/2017 13:15,2,3.479,ACTIVE,216.45,350.77,59.959,1498670103,"201051344001158","219011344069620",28.78,30.50,0,332.73,380.22,101.5,96.0,0.486,743895.5,743895.5,11731,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670140,2159303.00
06/28/2017 13:15,2,3.406,ACTIVE,216.67,350.77,59.954,1498670103,"201051344000576","219011344069620",28.94,31.30,0,333.93,379.92,99.9,94.5,0.468,758461.8,758461.8,11730,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670141,2159304.00
06/28/2017 13:15,2,3.266,ACTIVE,213.74,347.76,59.938,1498670103,"274151322000087","219011344069620",28.47,48.30,0,333.03,367.30,94.2,88.9,0.340,948236.8,948236.8,11825,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498670142,2159305.00
06/28/2017 13:30,2,3.752,ACTIVE,216.67,351.37,60.002,1498671004,"201051344000645","219011344069620",28.43,32.40,0,333.93,378.72,108.1,102.4,0.504,757427.1,757427.1,11714,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671005,2159306.00
06/28/2017 13:30,2,3.559,ACTIVE,213.96,344.45,59.965,1498671004,"274151322000085","219011344069620",27.29,38.80,0,334.24,367.30,98.3,93.0,0.371,970125.9,970125.9,11646,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671006,2159307.00
06/28/2017 13:30,2,3.762,ACTIVE,216.22,351.67,59.996,1498671004,"201051344000633","219011344069620",28.73,31.30,0,333.03,379.62,109.5,103.8,0.530,744164.6,744164.6,11764,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671006,2159308.00
06/28/2017 13:30,2,3.754,ACTIVE,216.90,350.77,59.970,1498671004,"201051344000469","219011344069620",28.75,30.00,0,333.33,379.02,109.3,103.5,0.521,747559.6,747559.6,11735,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671007,2159309.00
06/28/2017 13:30,2,3.750,ACTIVE,215.77,352.57,59.991,1498671004,"201051344000646","219011344069620",28.59,30.50,0,333.03,378.72,108.5,102.8,0.513,742752.0,742752.0,11731,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671008,2159310.00
06/28/2017 13:30,2,3.619,ACTIVE,213.74,349.56,59.970,1498671004,"274151322000052","219011344069620",28.63,39.50,0,333.33,368.80,104.9,99.3,0.415,1008487.9,1008487.9,11657,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671009,2159311.00
06/28/2017 13:30,2,3.758,ACTIVE,216.67,351.67,59.959,1498671004,"201051344000585","219011344069620",29.08,31.80,0,332.73,379.32,110.7,104.9,0.513,755424.1,755424.1,11730,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671010,2159312.00
06/28/2017 13:30,2,3.645,ACTIVE,215.54,348.96,59.933,1498671004,"201051344001230","219011344069620",29.10,28.50,0,333.63,378.12,107.4,101.8,0.491,747353.2,747353.2,11746,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671011,2159313.00
06/28/2017 13:30,2,3.701,ACTIVE,216.67,352.87,60.002,1498671004,"201051344000582","219011344069620",28.73,31.80,0,333.93,379.02,107.7,102.1,0.499,736743.1,736743.1,11718,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671012,2159314.00
06/28/2017 13:30,2,3.732,ACTIVE,215.77,349.26,60.012,1498671004,"201051344000955","219011344069620",29.02,31.80,0,333.93,378.12,109.7,103.9,0.517,756179.9,756179.9,11740,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671013,2159315.00
06/28/2017 13:30,2,2.398,ACTIVE,213.96,422.00,59.975,1498671004,"274151322000094","219011344069620",39.24,39.00,0,399.46,443.94,95.4,90.1,0.367,829510.6,829510.6,11946,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671014,2159316.00
06/28/2017 13:30,2,3.777,ACTIVE,216.67,349.56,59.981,1498671004,"201051344000579","219011344069620",29.26,30.50,0,333.93,379.92,112.0,106.2,0.517,765686.9,765686.9,11723,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671015,2159317.00
06/28/2017 13:30,2,3.797,ACTIVE,215.54,349.86,59.991,1498671004,"201051344000890","219011344069620",28.53,30.80,0,333.63,378.42,109.8,104.0,0.508,750204.7,750204.7,11737,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671016,2159318.00
06/28/2017 13:30,2,3.758,ACTIVE,216.22,352.27,59.959,1498671004,"201051344000438","219011344069620",28.90,31.30,0,333.33,378.42,110.1,104.3,0.521,752783.5,752783.5,11724,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671017,2159319.00
06/28/2017 13:30,2,3.738,ACTIVE,215.77,357.68,59.917,1498671004,"201051344000417","219011344069620",18.81,27.80,0,332.73,389.24,71.2,66.8,0.610,684575.2,684575.2,11754,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671018,2159320.00
06/28/2017 13:30,2,3.633,ACTIVE,213.29,343.85,59.981,1498671004,"274151322000083","219011344069620",28.55,38.40,0,332.73,368.80,104.9,99.4,0.415,998310.7,998310.7,11658,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671019,2159321.00
06/28/2017 13:30,2,3.871,ACTIVE,214.19,345.36,59.959,1498671004,"274151322000076","219011344069620",29.04,40.40,0,334.24,371.21,113.8,107.9,0.442,1065100.9,1065100.9,11661,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671020,2159322.00
06/28/2017 13:30,2,3.832,ACTIVE,215.77,350.47,59.991,1498671004,"201051344000868","219011344069620",28.37,31.00,0,333.33,379.02,110.0,104.3,0.508,745987.8,745987.8,11738,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671021,2159323.00
06/28/2017 13:30,2,3.811,ACTIVE,213.51,357.08,59.981,1498671004,"274151322000095","219011344069620",29.18,38.40,0,333.03,370.60,112.5,106.7,0.424,1054827.2,1054827.2,11672,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671021,2159324.00
06/28/2017 13:30,2,3.875,ACTIVE,216.45,359.18,60.002,1498671004,"201051344000988","219011344069620",18.45,28.30,0,332.73,390.44,72.4,67.9,0.605,656861.3,656861.3,11723,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671022,2159325.00
06/28/2017 13:30,2,3.768,ACTIVE,216.22,348.96,59.991,1498671004,"201051344001025","219011344069620",29.06,32.20,0,333.63,378.72,110.8,105.1,0.521,752803.9,752803.9,11740,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671023,2159326.00
06/28/2017 13:30,2,3.748,ACTIVE,216.45,351.67,59.975,1498671004,"201051344000458","219011344069620",28.92,33.00,0,333.93,379.02,109.7,104.0,0.535,757620.3,757620.3,11713,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671024,2159327.00
06/28/2017 13:30,2,3.783,ACTIVE,217.13,351.67,59.933,1498671004,"201051344000853","219011344069620",28.71,32.20,0,336.04,380.52,110.0,104.2,0.521,758576.7,758576.7,11725,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671025,2159328.00
06/28/2017 13:30,2,3.732,ACTIVE,215.77,351.07,59.996,1498671004,"201051344000685","219011344069620",28.98,29.80,0,333.03,378.42,109.6,103.9,0.530,752722.5,752722.5,11753,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671026,2159329.00
06/28/2017 13:30,2,3.688,ACTIVE,216.22,351.37,59.981,1498671004,"201051344000917","219011344069620",29.04,32.80,0,333.03,378.12,108.5,102.8,0.513,749360.4,749360.4,11741,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671027,2159330.00
