ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 13:30,2,3.717,ACTIVE,215.77,349.56,59.954,1498671004,"201051344001145","219011344069620",29.04,29.50,0,333.93,378.12,109.3,103.6,0.504,757356.4,757356.4,11732,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671028,2159331.00
06/28/2017 13:30,2,3.781,ACTIVE,216.45,352.27,59.996,1498671004,"201051344000651","219011344069620",28.82,32.60,0,333.93,379.32,110.4,104.6,0.508,746055.1,746055.1,11729,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671029,2159332.00
06/28/2017 13:30,2,3.586,ACTIVE,213.51,350.47,59.949,1498671004,"274151322000088","219011344069620",28.19,37.80,0,332.43,368.20,102.3,96.9,0.384,957480.6,957480.6,11659,0,0,0,L,1151911521,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671030,2159333.00
06/28/2017 13:30,2,2.412,ACTIVE,214.19,420.80,59.949,1498671004,"274151322000068","219011344069620",39.52,40.60,0,394.65,447.25,97.0,91.7,0.362,830065.7,830065.7,11961,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671031,2159334.00
06/28/2017 13:30,2,3.781,ACTIVE,216.00,352.27,59.970,1498671004,"201051344001135","219011344069620",28.88,32.60,0,333.63,377.82,110.7,104.9,0.513,741478.9,741478.9,11718,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671032,2159335.00
06/28/2017 13:30,2,3.834,ACTIVE,215.32,350.47,59.986,1498671004,"201051344000594","219011344069620",28.98,30.80,0,333.33,380.82,112.5,106.7,0.521,760590.5,760590.5,11721,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671033,2159336.00
06/28/2017 13:30,2,3.791,ACTIVE,216.00,351.07,59.954,1498671004,"201051344001203","219011344069620",28.90,31.00,0,334.24,379.62,111.0,105.2,0.521,750985.5,750985.5,11760,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671034,2159337.00
06/28/2017 13:30,2,3.625,ACTIVE,213.29,343.85,59.965,1498671004,"274151322000054","219011344069620",27.67,38.80,0,333.03,368.50,101.5,96.1,0.384,974411.0,974411.0,11641,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671034,2159338.00
06/28/2017 13:30,2,3.818,ACTIVE,216.00,348.36,59.996,1498671004,"201051344000867","219011344069620",28.75,33.00,0,333.03,378.42,111.2,105.4,0.513,744793.1,744793.1,11755,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671035,2159339.00
06/28/2017 13:30,2,3.713,ACTIVE,215.77,350.77,59.954,1498671004,"201051344001093","219011344069620",28.78,30.80,0,333.63,378.42,108.2,102.6,0.491,749267.2,749267.2,11748,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671036,2159340.00
06/28/2017 13:30,2,3.768,ACTIVE,216.00,351.67,59.996,1498671004,"201051344000900","219011344069620",29.16,32.00,0,333.33,379.02,111.3,105.5,0.508,766360.5,766360.5,11735,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671038,2159341.00
06/28/2017 13:30,2,3.721,ACTIVE,216.22,350.47,60.002,1498671004,"201051344000648","219011344069620",28.90,31.30,0,333.93,378.42,109.0,103.2,0.513,754397.6,754397.6,11723,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671038,2159342.00
06/28/2017 13:30,2,3.781,ACTIVE,216.22,349.86,59.954,1498671004,"201051344000569","219011344069620",28.75,32.80,0,333.03,379.02,110.1,104.3,0.521,768482.0,768482.0,11701,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671039,2159343.00
06/28/2017 13:30,2,3.760,ACTIVE,216.45,351.37,59.970,1498671004,"201051344000983","219011344069620",29.12,33.00,0,333.33,379.32,110.8,105.1,0.526,759040.1,759040.1,11726,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671040,2159344.00
06/28/2017 13:30,2,3.781,ACTIVE,216.45,350.47,59.949,1498671004,"201051344001158","219011344069620",28.86,31.50,0,332.13,379.02,110.5,104.7,0.521,743921.0,743921.0,11732,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671041,2159345.00
06/28/2017 13:30,2,3.738,ACTIVE,216.67,350.77,59.981,1498671004,"201051344000576","219011344069620",28.78,31.80,0,333.93,379.02,109.0,103.3,0.517,758486.9,758486.9,11731,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671042,2159346.00
06/28/2017 13:30,2,3.592,ACTIVE,213.51,354.67,59.975,1498671004,"274151322000087","219011344069620",28.17,49.50,0,333.33,367.60,102.3,96.8,0.376,948260.4,948260.4,11826,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671043,2159347.00
06/28/2017 13:45,2,3.436,ACTIVE,216.22,349.86,59.975,1498671903,"201051344000645","219011344069620",28.33,32.80,0,333.63,379.32,98.6,93.3,0.455,757452.7,757452.7,11715,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671904,2159348.00
06/28/2017 13:45,2,3.262,ACTIVE,213.06,345.96,59.975,1498671903,"274151322000085","219011344069620",27.17,39.00,0,333.63,367.00,89.8,84.7,0.340,970149.1,970149.1,11647,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671905,2159349.00
06/28/2017 13:45,2,3.432,ACTIVE,215.77,348.96,59.991,1498671903,"201051344000633","219011344069620",28.63,32.60,0,333.03,379.92,99.5,94.1,0.486,744190.5,744190.5,11765,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671906,2159350.00
06/28/2017 13:45,2,3.383,ACTIVE,216.22,350.17,59.986,1498671903,"201051344000469","219011344069620",29.02,31.30,0,332.43,379.62,99.4,94.0,0.482,747585.4,747585.4,11736,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671907,2159351.00
06/28/2017 13:45,2,3.424,ACTIVE,214.41,349.56,59.970,1498671903,"201051344000646","219011344069620",28.53,31.80,0,333.33,379.92,98.8,93.4,0.473,742777.7,742777.7,11732,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671908,2159352.00
06/28/2017 13:45,2,3.303,ACTIVE,212.83,340.85,59.981,1498671903,"274151322000052","219011344069620",28.57,40.40,0,333.33,369.70,95.6,90.3,0.367,1008512.7,1008512.7,11658,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671909,2159353.00
06/28/2017 13:45,2,3.482,ACTIVE,215.54,350.47,59.981,1498671903,"201051344000585","219011344069620",28.65,32.60,0,332.43,379.32,101.1,95.7,0.464,755450.3,755450.3,11731,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671910,2159354.00
06/28/2017 13:45,2,3.365,ACTIVE,214.41,347.46,59.965,1498671903,"201051344001230","219011344069620",28.69,29.80,0,332.73,379.02,97.8,92.5,0.455,747378.5,747378.5,11747,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671911,2159355.00
06/28/2017 13:45,2,3.387,ACTIVE,215.54,350.17,59.949,1498671903,"201051344000582","219011344069620",28.43,32.40,0,333.03,379.62,97.6,92.2,0.455,736768.5,736768.5,11719,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671911,2159356.00
06/28/2017 13:45,2,3.365,ACTIVE,214.87,348.06,59.975,1498671903,"201051344000955","219011344069620",29.06,32.40,0,333.33,379.32,99.0,93.7,0.473,756205.7,756205.7,11741,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671912,2159357.00
06/28/2017 13:45,2,2.217,ACTIVE,212.83,417.19,59.981,1498671903,"274151322000094","219011344069620",38.65,39.80,0,394.35,446.35,86.2,81.3,0.336,829532.9,829532.9,11947,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671913,2159358.00
06/28/2017 13:45,2,3.439,ACTIVE,216.22,350.77,59.975,1498671903,"201051344000579","219011344069620",29.04,31.50,0,333.63,380.52,101.2,95.8,0.468,765713.1,765713.1,11724,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671914,2159359.00
06/28/2017 13:45,2,3.434,ACTIVE,214.87,348.36,59.975,1498671903,"201051344000890","219011344069620",28.63,31.00,0,333.33,380.22,99.5,94.2,0.460,750230.5,750230.5,11738,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671915,2159360.00
06/28/2017 13:45,2,3.418,ACTIVE,215.54,349.86,59.975,1498671903,"201051344000438","219011344069620",28.63,31.80,0,333.03,379.92,99.2,93.8,0.477,752809.3,752809.3,11725,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671916,2159361.00
06/28/2017 13:45,2,3.400,ACTIVE,215.32,354.37,59.986,1498671903,"201051344000417","219011344069620",18.67,28.30,0,332.43,389.24,64.3,60.2,0.552,684591.7,684591.7,11755,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671917,2159362.00
06/28/2017 13:45,2,3.293,ACTIVE,212.83,343.25,59.986,1498671903,"274151322000083","219011344069620",28.53,38.40,0,333.03,369.40,95.1,89.8,0.380,998335.3,998335.3,11659,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671918,2159363.00
06/28/2017 13:45,2,3.529,ACTIVE,213.74,343.85,59.970,1498671903,"274151322000076","219011344069620",28.78,41.30,0,334.24,371.81,102.8,97.3,0.398,1065127.6,1065127.6,11662,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671919,2159364.00
06/28/2017 13:45,2,3.467,ACTIVE,215.32,347.46,59.981,1498671903,"201051344000868","219011344069620",28.27,31.50,0,332.43,379.62,99.3,93.9,0.451,746013.6,746013.6,11739,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671920,2159365.00
06/28/2017 13:45,2,3.465,ACTIVE,213.06,345.06,59.949,1498671903,"274151322000095","219011344069620",28.94,38.60,0,333.03,371.21,101.5,96.1,0.389,1054853.6,1054853.6,11673,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671920,2159366.00
06/28/2017 13:45,2,3.494,ACTIVE,216.22,357.08,59.981,1498671903,"201051344000988","219011344069620",18.45,29.30,0,333.63,391.94,65.3,61.1,0.544,656878.0,656878.0,11724,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671921,2159367.00
06/28/2017 13:45,2,3.443,ACTIVE,215.32,348.36,60.012,1498671903,"201051344001025","219011344069620",28.67,33.30,0,333.63,380.52,100.0,94.6,0.442,752829.9,752829.9,11741,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671922,2159368.00
06/28/2017 13:45,2,3.365,ACTIVE,216.00,348.96,59.965,1498671903,"201051344000458","219011344069620",28.90,33.80,0,333.63,379.02,98.5,93.2,0.477,757646.0,757646.0,11714,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671923,2159369.00
06/28/2017 13:45,2,3.389,ACTIVE,216.67,351.07,59.981,1498671903,"201051344000853","219011344069620",28.86,32.60,0,334.54,380.82,99.1,93.7,0.468,758602.5,758602.5,11726,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671924,2159370.00
06/28/2017 13:45,2,3.340,ACTIVE,215.32,348.36,59.986,1498671903,"201051344000685","219011344069620",29.00,30.50,0,333.03,379.92,98.1,92.8,0.482,752748.1,752748.1,11754,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671925,2159371.00
06/28/2017 13:45,2,3.324,ACTIVE,215.77,348.96,59.986,1498671903,"201051344000917","219011344069620",28.86,33.80,0,332.43,378.42,97.2,91.9,0.460,749385.8,749385.8,11742,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671926,2159372.00
06/28/2017 13:45,2,3.377,ACTIVE,215.09,347.16,59.975,1498671903,"201051344001145","219011344069620",28.57,30.50,0,333.03,378.72,97.7,92.3,0.438,757382.0,757382.0,11733,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671927,2159373.00
06/28/2017 13:45,2,3.406,ACTIVE,216.00,349.86,59.981,1498671903,"201051344000651","219011344069620",28.59,34.00,0,333.93,379.62,98.6,93.2,0.455,746080.8,746080.8,11730,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671928,2159374.00
06/28/2017 13:45,2,3.217,ACTIVE,212.83,341.75,59.975,1498671903,"274151322000088","219011344069620",28.11,38.20,0,332.73,368.50,91.6,86.5,0.345,957504.4,957504.4,11660,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671929,2159375.00
06/28/2017 13:45,2,2.191,ACTIVE,213.96,425.61,59.981,1498671903,"274151322000068","219011344069620",39.02,41.50,0,397.96,446.95,86.3,81.4,0.327,830088.1,830088.1,11962,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671930,2159376.00
06/28/2017 13:45,2,3.373,ACTIVE,215.32,348.96,60.002,1498671903,"201051344001135","219011344069620",28.96,33.50,0,333.33,379.32,98.9,93.5,0.460,741504.7,741504.7,11719,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671931,2159377.00
06/28/2017 13:45,2,3.439,ACTIVE,215.09,348.66,59.986,1498671903,"201051344000594","219011344069620",28.71,32.20,0,332.43,380.82,100.0,94.6,0.464,760616.6,760616.6,11722,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671932,2159378.00
06/28/2017 13:45,2,3.393,ACTIVE,215.77,349.26,59.975,1498671903,"201051344001203","219011344069620",28.86,32.20,0,333.63,379.92,99.2,93.8,0.460,751011.3,751011.3,11761,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671933,2159379.00
06/28/2017 13:45,2,3.252,ACTIVE,213.06,344.76,59.970,1498671903,"274151322000054","219011344069620",27.59,40.00,0,332.73,368.50,90.8,85.7,0.349,974434.6,974434.6,11642,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671933,2159380.00
06/28/2017 13:45,2,3.445,ACTIVE,215.54,347.46,59.975,1498671903,"201051344000867","219011344069620",28.45,33.50,0,333.93,379.62,99.2,93.9,0.460,744818.9,744818.9,11756,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671934,2159381.00
06/28/2017 13:45,2,3.330,ACTIVE,215.54,349.26,59.959,1498671903,"201051344001093","219011344069620",28.75,32.20,0,333.33,378.72,97.1,91.8,0.446,749292.4,749292.4,11749,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671935,2159382.00
06/28/2017 13:45,2,3.408,ACTIVE,215.77,349.86,59.981,1498671903,"201051344000900","219011344069620",28.80,31.80,0,331.83,379.62,99.5,94.1,0.460,766386.4,766386.4,11736,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671937,2159383.00
06/28/2017 13:45,2,3.359,ACTIVE,216.00,348.36,59.965,1498671903,"201051344000648","219011344069620",28.51,32.20,0,333.93,379.32,97.0,91.7,0.455,754422.9,754422.9,11724,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671938,2159384.00
06/28/2017 13:45,2,3.391,ACTIVE,216.00,349.26,59.970,1498671903,"201051344000569","219011344069620",28.67,33.00,0,333.33,379.62,98.4,93.0,0.460,768507.6,768507.6,11702,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671939,2159385.00
06/28/2017 13:45,2,3.375,ACTIVE,216.00,348.36,59.981,1498671903,"201051344000983","219011344069620",29.02,32.80,0,333.63,379.32,99.2,93.8,0.477,759065.9,759065.9,11727,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671940,2159386.00
06/28/2017 13:45,2,3.385,ACTIVE,216.00,348.36,59.970,1498671903,"201051344001158","219011344069620",28.71,31.80,0,333.33,379.62,98.4,93.1,0.455,743946.7,743946.7,11733,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671941,2159387.00
06/28/2017 13:45,2,3.369,ACTIVE,216.22,351.07,59.970,1498671903,"201051344000576","219011344069620",28.53,31.80,0,333.63,379.62,97.4,92.1,0.464,758512.3,758512.3,11732,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671941,2159388.00
06/28/2017 13:45,2,3.215,ACTIVE,213.51,353.47,59.981,1498671903,"274151322000087","219011344069620",28.19,50.00,0,332.73,367.30,91.7,86.6,0.331,948284.2,948284.2,11827,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498671942,2159389.00
06/28/2017 14:00,2,3.043,ACTIVE,216.22,347.76,60.007,1498672803,"201051344000645","219011344069620",28.37,32.80,0,333.93,372.71,87.5,82.6,0.407,757475.0,757475.0,11716,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672804,2159390.00
06/28/2017 14:00,2,2.887,ACTIVE,213.29,352.57,60.002,1498672803,"274151322000085","219011344069620",27.43,39.00,0,333.63,360.99,80.2,75.5,0.301,970169.5,970169.5,11648,0,0,0,L,1151911521,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672805,2159391.00
06/28/2017 14:00,2,3.055,ACTIVE,215.77,348.06,60.007,1498672803,"201051344000633","219011344069620",28.49,32.40,0,331.83,374.51,88.2,83.2,0.411,744213.1,744213.1,11766,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672806,2159392.00
06/28/2017 14:00,2,3.049,ACTIVE,216.22,348.36,60.002,1498672803,"201051344000469","219011344069620",28.61,32.20,0,333.63,374.21,88.3,83.3,0.429,747608.0,747608.0,11737,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672807,2159393.00
06/28/2017 14:00,2,3.035,ACTIVE,214.87,347.16,60.002,1498672803,"201051344000646","219011344069620",28.47,32.40,0,333.63,373.61,87.5,82.5,0.420,742800.1,742800.1,11733,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672808,2159394.00
06/28/2017 14:00,2,2.963,ACTIVE,213.29,350.17,60.002,1498672803,"274151322000052","219011344069620",28.25,40.60,0,332.73,362.19,84.8,79.9,0.327,1008534.3,1008534.3,11659,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672809,2159395.00
06/28/2017 14:00,2,3.100,ACTIVE,215.77,348.66,59.970,1498672803,"201051344000585","219011344069620",28.49,32.40,0,333.33,373.61,89.5,84.4,0.415,755473.3,755473.3,11732,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672810,2159396.00
06/28/2017 14:00,2,2.977,ACTIVE,214.87,347.16,60.007,1498672803,"201051344001230","219011344069620",28.67,30.50,0,333.03,371.51,86.4,81.5,0.407,747400.8,747400.8,11748,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672811,2159397.00
06/28/2017 14:00,2,2.982,ACTIVE,215.77,347.16,60.002,1498672803,"201051344000582","219011344069620",28.49,33.30,0,333.63,373.61,86.1,81.1,0.398,736790.6,736790.6,11720,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672812,2159398.00
06/28/2017 14:00,2,3.010,ACTIVE,215.09,346.86,60.012,1498672803,"201051344000955","219011344069620",28.78,32.40,0,333.33,372.71,87.8,82.8,0.420,756228.2,756228.2,11742,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672813,2159399.00
06/28/2017 14:00,2,1.967,ACTIVE,213.29,422.30,60.012,1498672803,"274151322000094","219011344069620",38.05,39.00,0,396.15,450.26,75.3,70.8,0.548,829552.4,829552.4,11948,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672814,2159400.00
06/28/2017 14:00,2,3.074,ACTIVE,216.00,349.26,60.007,1498672803,"201051344000579","219011344069620",28.86,32.60,0,334.24,373.91,89.9,84.8,0.420,765736.1,765736.1,11725,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672814,2159401.00
06/28/2017 14:00,2,3.025,ACTIVE,215.09,348.66,59.970,1498672803,"201051344000890","219011344069620",28.82,30.30,0,334.54,373.01,88.3,83.4,0.402,750253.1,750253.1,11739,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672815,2159402.00
06/28/2017 14:00,2,3.016,ACTIVE,215.54,348.06,60.034,1498672803,"201051344000438","219011344069620",28.82,31.50,0,334.24,373.91,88.0,83.0,0.420,752831.8,752831.8,11726,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672816,2159403.00
06/28/2017 14:00,2,3.006,ACTIVE,215.32,352.57,60.012,1498672803,"201051344000417","219011344069620",18.83,28.50,0,332.73,381.73,57.4,53.4,0.491,684606.1,684606.1,11756,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672817,2159404.00
06/28/2017 14:00,2,2.932,ACTIVE,213.06,349.56,60.007,1498672803,"274151322000083","219011344069620",28.43,38.60,0,332.43,361.59,84.3,79.5,0.336,998356.8,998356.8,11660,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672818,2159405.00
06/28/2017 14:00,2,3.135,ACTIVE,213.74,354.07,60.007,1498672803,"274151322000076","219011344069620",28.82,40.60,0,334.54,365.49,91.5,86.3,0.354,1065150.9,1065150.9,11663,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672819,2159406.00
06/28/2017 14:00,2,3.096,ACTIVE,215.32,346.86,60.007,1498672803,"201051344000868","219011344069620",28.29,31.80,0,333.93,373.31,88.7,83.7,0.411,746036.1,746036.1,11740,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672820,2159407.00
06/28/2017 14:00,2,3.107,ACTIVE,213.06,351.07,60.007,1498672803,"274151322000095","219011344069620",28.71,38.40,0,333.03,363.09,90.3,85.2,0.336,1054876.6,1054876.6,11674,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672821,2159408.00
06/28/2017 14:00,2,3.107,ACTIVE,216.00,354.67,60.012,1498672803,"201051344000988","219011344069620",18.47,29.50,0,333.03,383.23,58.1,54.2,0.491,656892.7,656892.7,11725,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672822,2159409.00
06/28/2017 14:00,2,3.080,ACTIVE,215.77,348.66,60.002,1498672803,"201051344001025","219011344069620",28.49,33.00,0,334.54,373.61,88.9,83.9,0.402,752852.6,752852.6,11742,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672822,2159410.00
06/28/2017 14:00,2,2.979,ACTIVE,216.00,346.86,60.007,1498672803,"201051344000458","219011344069620",28.88,33.80,0,334.24,372.71,87.1,82.2,0.420,757668.4,757668.4,11715,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672823,2159411.00
06/28/2017 14:00,2,2.992,ACTIVE,216.67,349.56,60.007,1498672803,"201051344000853","219011344069620",28.90,32.80,0,334.24,374.21,87.7,82.7,0.415,758625.0,758625.0,11727,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672824,2159412.00
06/28/2017 14:00,2,2.973,ACTIVE,215.54,348.66,60.012,1498672803,"201051344000685","219011344069620",28.82,30.30,0,333.63,373.61,86.7,81.8,0.420,752770.4,752770.4,11755,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672825,2159413.00
06/28/2017 14:00,2,2.986,ACTIVE,215.54,348.06,60.007,1498672803,"201051344000917","219011344069620",28.39,34.00,0,333.33,373.01,85.9,81.0,0.402,749407.9,749407.9,11743,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672826,2159414.00
06/28/2017 14:00,2,2.971,ACTIVE,215.32,347.76,60.007,1498672803,"201051344001145","219011344069620",28.78,30.80,0,333.93,373.31,86.6,81.6,0.398,757404.3,757404.3,11734,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672827,2159415.00
06/28/2017 14:00,2,3.002,ACTIVE,216.00,348.96,60.018,1498672803,"201051344000651","219011344069620",28.63,34.00,0,333.93,373.01,87.0,82.1,0.415,746103.2,746103.2,11731,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672828,2159416.00
06/28/2017 14:00,2,2.854,ACTIVE,213.06,345.36,60.002,1498672803,"274151322000088","219011344069620",28.05,38.00,0,332.73,362.49,81.0,76.3,0.296,957525.2,957525.2,11661,0,0,0,L,1151911521,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672829,2159417.00
06/28/2017 14:00,2,1.965,ACTIVE,213.96,415.99,60.007,1498672803,"274151322000068","219011344069620",38.37,40.20,0,397.96,451.46,76.3,71.7,0.530,830107.6,830107.6,11963,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672830,2159418.00
06/28/2017 14:00,2,3.006,ACTIVE,215.32,346.86,60.002,1498672803,"201051344001135","219011344069620",28.65,34.00,0,333.33,373.01,87.2,82.3,0.402,741527.3,741527.3,11720,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672831,2159419.00
06/28/2017 14:00,2,2.988,ACTIVE,215.09,347.46,59.996,1498672803,"201051344000594","219011344069620",28.94,32.40,0,333.33,373.91,87.7,82.7,0.402,760639.3,760639.3,11723,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672832,2159420.00
06/28/2017 14:00,2,3.027,ACTIVE,215.77,348.66,60.023,1498672803,"201051344001203","219011344069620",28.33,32.40,0,333.33,373.61,86.8,81.9,0.402,751033.8,751033.8,11762,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672833,2159421.00
06/28/2017 14:00,2,2.854,ACTIVE,213.06,340.85,59.996,1498672803,"274151322000054","219011344069620",27.63,39.80,0,332.73,363.39,79.9,75.2,0.296,974455.2,974455.2,11643,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672834,2159422.00
06/28/2017 14:00,2,2.975,ACTIVE,215.77,347.16,60.007,1498672803,"201051344000867","219011344069620",28.82,33.80,0,334.24,373.61,86.8,81.9,0.393,744841.5,744841.5,11757,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672834,2159423.00
06/28/2017 14:00,2,2.914,ACTIVE,215.77,348.06,60.007,1498672803,"201051344001093","219011344069620",28.65,32.40,0,333.93,372.71,84.6,79.7,0.393,749314.4,749314.4,11750,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672835,2159424.00
06/28/2017 14:00,2,2.936,ACTIVE,216.00,347.76,60.012,1498672803,"201051344000648","219011344069620",28.49,31.80,0,334.54,373.01,84.7,79.9,0.407,754445.0,754445.0,11725,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672838,2159425.00
06/28/2017 14:00,2,2.961,ACTIVE,216.22,347.76,60.039,1498672803,"201051344000569","219011344069620",28.71,33.30,0,333.93,373.31,86.0,81.0,0.402,768529.9,768529.9,11703,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672839,2159426.00
06/28/2017 14:00,2,2.973,ACTIVE,216.00,347.76,60.034,1498672803,"201051344000983","219011344069620",28.78,33.50,0,333.93,374.21,86.7,81.8,0.407,759088.5,759088.5,11728,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672840,2159427.00
06/28/2017 14:00,2,2.992,ACTIVE,216.22,347.76,60.012,1498672803,"201051344001158","219011344069620",28.33,32.40,0,333.33,373.61,85.8,80.9,0.411,743969.1,743969.1,11734,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672840,2159428.00
06/28/2017 14:00,2,2.922,ACTIVE,216.45,349.56,60.028,1498672803,"201051344000576","219011344069620",28.67,32.00,0,333.93,373.31,84.8,79.9,0.398,758534.4,758534.4,11733,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672841,2159429.00
06/28/2017 14:00,2,2.854,ACTIVE,213.51,349.86,60.023,1498672803,"274151322000087","219011344069620",27.69,50.20,0,332.43,360.38,80.1,75.4,0.283,948305.1,948305.1,11828,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672842,2159430.00
06/28/2017 14:00,2,2.926,ACTIVE,216.00,348.36,60.018,1498672803,"201051344000900","219011344069620",29.10,32.00,0,333.63,373.31,86.3,81.3,0.389,766409.2,766409.2,11737,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498672843,2159431.00
06/28/2017 14:15,2,1.854,ACTIVE,214.87,351.67,59.954,1498673704,"201051344000645","219011344069620",28.21,31.00,0,319.51,389.24,53.0,49.2,0.438,757494.3,757494.3,11717,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673705,2159432.00
06/28/2017 14:15,2,1.770,ACTIVE,213.06,349.86,59.917,1498673704,"274151322000085","219011344069620",27.27,36.50,0,328.82,378.12,48.9,45.3,0.327,970187.3,970187.3,11649,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673706,2159433.00
06/28/2017 14:15,2,1.863,ACTIVE,214.64,353.47,59.981,1498673704,"201051344000633","219011344069620",28.31,31.00,0,317.70,390.14,53.5,49.7,0.460,744232.5,744232.5,11767,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673707,2159434.00
06/28/2017 14:15,2,1.869,ACTIVE,214.64,351.97,59.907,1498673704,"201051344000469","219011344069620",28.31,30.50,0,316.20,390.14,53.6,49.9,0.464,747627.5,747627.5,11738,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673707,2159435.00
06/28/2017 14:15,2,1.861,ACTIVE,213.96,351.97,59.975,1498673704,"201051344000646","219011344069620",28.15,31.80,0,318.91,388.34,53.1,49.3,0.451,742819.5,742819.5,11734,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673708,2159436.00
06/28/2017 14:15,2,1.834,ACTIVE,212.61,347.16,59.970,1498673704,"274151322000052","219011344069620",27.75,37.80,0,328.22,378.12,51.5,47.8,0.358,1008553.1,1008553.1,11660,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673709,2159437.00
06/28/2017 14:15,2,1.914,ACTIVE,214.41,352.87,59.991,1498673704,"201051344000585","219011344069620",28.17,32.00,0,318.00,388.94,54.6,50.8,0.442,755493.1,755493.1,11733,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673710,2159438.00
06/28/2017 14:15,2,1.818,ACTIVE,213.96,349.86,59.986,1498673704,"201051344001230","219011344069620",28.35,30.30,0,317.70,388.64,52.2,48.5,0.433,747419.9,747419.9,11749,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673711,2159439.00
06/28/2017 14:15,2,1.826,ACTIVE,214.87,352.27,59.975,1498673704,"201051344000582","219011344069620",27.85,32.00,0,318.30,391.34,51.5,47.8,0.424,736809.6,736809.6,11721,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673712,2159440.00
06/28/2017 14:15,2,1.855,ACTIVE,213.96,351.37,59.981,1498673704,"201051344000955","219011344069620",28.19,32.00,0,316.80,387.14,53.0,49.2,0.442,756247.6,756247.6,11743,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673713,2159441.00
06/28/2017 14:15,2,1.182,ACTIVE,213.06,408.78,59.970,1498673704,"274151322000094","219011344069620",38.19,37.30,0,333.03,443.94,45.7,42.2,0.309,829569.1,829569.1,11949,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673714,2159442.00
06/28/2017 14:15,2,1.852,ACTIVE,214.64,352.57,59.970,1498673704,"201051344000579","219011344069620",28.77,31.00,0,318.30,389.84,54.0,50.2,0.446,765755.8,765755.8,11726,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673715,2159443.00
06/28/2017 14:15,2,1.857,ACTIVE,213.96,351.07,59.965,1498673704,"201051344000890","219011344069620",28.09,30.80,0,319.81,388.04,52.9,49.2,0.429,750272.5,750272.5,11740,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673716,2159444.00
06/28/2017 14:15,2,1.811,ACTIVE,214.41,351.97,59.949,1498673704,"201051344000438","219011344069620",28.55,31.00,0,318.30,389.54,52.4,48.6,0.438,752851.1,752851.1,11727,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673716,2159445.00
06/28/2017 14:15,2,1.848,ACTIVE,214.19,346.26,59.970,1498673704,"201051344000417","219011344069620",18.25,29.30,0,332.43,381.42,34.2,31.1,0.278,684618.5,684618.5,11757,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673717,2159446.00
06/28/2017 14:15,2,1.771,ACTIVE,212.61,345.96,59.949,1498673704,"274151322000083","219011344069620",27.91,35.80,0,327.32,377.52,50.1,46.5,0.349,998375.3,998375.3,11661,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673718,2159447.00
06/28/2017 14:15,2,1.859,ACTIVE,213.06,355.88,59.959,1498673704,"274151322000076","219011344069620",28.84,38.40,0,329.13,377.22,54.4,50.5,0.380,1065171.0,1065171.0,11664,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673719,2159448.00
06/28/2017 14:15,2,1.863,ACTIVE,214.41,350.77,59.981,1498673704,"201051344000868","219011344069620",27.93,30.50,0,317.70,388.04,52.8,49.0,0.429,746055.5,746055.5,11741,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673720,2159449.00
06/28/2017 14:15,2,1.850,ACTIVE,212.38,342.95,59.965,1498673704,"274151322000095","219011344069620",28.37,36.80,0,328.82,376.62,53.1,49.4,0.362,1054896.4,1054896.4,11675,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673722,2159450.00
06/28/2017 14:15,2,1.826,ACTIVE,214.64,348.06,59.949,1498673704,"201051344000988","219011344069620",18.59,29.00,0,332.43,383.83,34.4,31.3,0.287,656905.2,656905.2,11726,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673722,2159451.00
06/28/2017 14:15,2,1.848,ACTIVE,214.19,351.07,59.965,1498673704,"201051344001025","219011344069620",28.21,32.20,0,317.70,389.54,52.8,49.1,0.424,752872.1,752872.1,11743,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673723,2159452.00
06/28/2017 14:15,2,1.811,ACTIVE,214.87,350.17,59.949,1498673704,"201051344000458","219011344069620",28.27,32.00,0,318.91,389.24,51.9,48.1,0.442,757687.5,757687.5,11716,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673724,2159453.00
06/28/2017 14:15,2,1.805,ACTIVE,215.32,353.47,59.959,1498673704,"201051344000853","219011344069620",28.51,31.50,0,319.81,393.45,52.2,48.4,0.442,758644.3,758644.3,11728,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673725,2159454.00
06/28/2017 14:15,2,1.758,ACTIVE,214.41,351.97,59.922,1498673704,"201051344000685","219011344069620",28.49,30.30,0,318.91,388.64,50.7,47.0,0.446,752789.4,752789.4,11756,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673726,2159455.00
06/28/2017 14:15,2,1.793,ACTIVE,214.19,350.77,59.959,1498673704,"201051344000917","219011344069620",28.13,32.80,0,318.91,390.74,51.1,47.4,0.420,749426.8,749426.8,11744,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673727,2159456.00
06/28/2017 14:15,2,1.799,ACTIVE,214.19,351.07,59.970,1498673704,"201051344001145","219011344069620",28.13,30.50,0,317.40,388.64,51.3,47.6,0.415,757423.4,757423.4,11735,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673728,2159457.00
06/28/2017 14:15,2,1.811,ACTIVE,214.64,351.37,59.970,1498673704,"201051344000651","219011344069620",27.95,32.60,0,318.61,389.24,51.3,47.6,0.429,746122.4,746122.4,11732,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673729,2159458.00
06/28/2017 14:15,2,1.703,ACTIVE,212.38,345.36,59.975,1498673704,"274151322000088","219011344069620",27.71,35.60,0,328.52,377.52,47.8,44.2,0.327,957543.1,957543.1,11662,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673730,2159459.00
06/28/2017 14:15,2,1.162,ACTIVE,213.29,416.59,59.944,1498673704,"274151322000068","219011344069620",38.68,37.80,0,334.24,452.06,44.8,41.3,0.296,830124.4,830124.4,11964,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673731,2159460.00
06/28/2017 14:15,2,1.822,ACTIVE,213.96,350.77,59.965,1498673704,"201051344001135","219011344069620",28.35,32.60,0,318.91,388.34,52.4,48.6,0.429,741546.6,741546.6,11721,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673731,2159461.00
06/28/2017 14:15,2,1.828,ACTIVE,214.19,350.17,59.938,1498673704,"201051344000594","219011344069620",28.23,31.30,0,318.91,388.94,52.3,48.5,0.420,760658.7,760658.7,11724,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673732,2159462.00
06/28/2017 14:15,2,1.805,ACTIVE,214.41,351.37,59.970,1498673704,"201051344001203","219011344069620",28.45,31.50,0,317.10,389.84,52.0,48.3,0.433,751053.1,751053.1,11763,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673733,2159463.00
06/28/2017 14:15,2,1.734,ACTIVE,212.38,346.86,59.965,1498673704,"274151322000054","219011344069620",27.06,37.30,0,327.62,378.72,47.5,44.0,0.318,974472.9,974472.9,11644,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673734,2159464.00
06/28/2017 14:15,2,1.824,ACTIVE,214.41,350.17,59.959,1498673704,"201051344000867","219011344069620",28.27,32.40,0,318.61,387.74,52.3,48.5,0.420,744860.8,744860.8,11758,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673735,2159465.00
06/28/2017 14:15,2,1.762,ACTIVE,214.19,352.27,59.954,1498673704,"201051344001093","219011344069620",28.45,31.50,0,319.51,390.74,50.8,47.1,0.415,749333.3,749333.3,11751,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673736,2159466.00
06/28/2017 14:15,2,1.816,ACTIVE,214.41,351.07,59.954,1498673704,"201051344000900","219011344069620",28.13,30.50,0,317.70,389.24,51.7,48.0,0.424,766428.3,766428.3,11738,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673737,2159467.00
06/28/2017 14:15,2,1.789,ACTIVE,214.64,351.07,59.954,1498673704,"201051344000648","219011344069620",27.97,29.50,0,318.91,390.44,50.7,47.0,0.420,754463.8,754463.8,11726,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673738,2159468.00
06/28/2017 14:15,2,1.799,ACTIVE,214.64,351.07,59.959,1498673704,"201051344000569","219011344069620",28.37,32.00,0,318.00,389.24,51.6,47.9,0.429,768549.1,768549.1,11704,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673739,2159469.00
06/28/2017 14:15,2,1.799,ACTIVE,214.64,350.77,59.975,1498673704,"201051344000983","219011344069620",28.69,32.00,0,317.10,389.54,52.3,48.5,0.438,759107.7,759107.7,11729,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673740,2159470.00
06/28/2017 14:15,2,1.803,ACTIVE,214.64,351.37,59.907,1498673704,"201051344001158","219011344069620",28.19,30.80,0,320.11,389.54,51.5,47.8,0.429,743988.2,743988.2,11735,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673741,2159471.00
06/28/2017 14:15,2,1.762,ACTIVE,215.09,352.57,59.912,1498673704,"201051344000576","219011344069620",28.33,30.30,0,320.11,391.04,50.5,46.9,0.415,758553.3,758553.3,11734,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673742,2159472.00
06/28/2017 14:15,2,1.701,ACTIVE,213.06,348.36,59.949,1498673704,"274151322000087","219011344069620",27.73,46.80,0,329.43,378.12,47.8,44.2,0.309,948322.9,948322.9,11829,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498673743,2159473.00
