ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 14:30,2,1.471,ACTIVE,214.64,348.66,59.970,1498674603,"201051344000645","219011344069620",28.23,29.30,0,333.63,388.34,42.1,38.7,0.349,757508.3,757508.3,11718,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674604,2159474.00
06/28/2017 14:30,2,1.396,ACTIVE,213.06,343.85,59.970,1498674603,"274151322000085","219011344069620",27.45,34.50,0,333.33,372.71,38.8,35.6,0.265,970200.1,970200.1,11650,0,0,0,L,1151911521,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674605,2159475.00
06/28/2017 14:30,2,1.473,ACTIVE,214.19,348.96,59.975,1498674603,"201051344000633","219011344069620",28.53,29.30,0,333.63,388.94,42.6,39.2,0.362,744246.6,744246.6,11768,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674606,2159476.00
06/28/2017 14:30,2,1.473,ACTIVE,214.19,348.36,59.970,1498674603,"201051344000469","219011344069620",28.53,28.50,0,333.63,389.24,42.5,39.1,0.358,747641.6,747641.6,11739,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674607,2159477.00
06/28/2017 14:30,2,1.465,ACTIVE,213.74,347.46,59.975,1498674603,"201051344000646","219011344069620",28.53,30.00,0,333.03,387.74,42.4,39.0,0.354,742833.4,742833.4,11735,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674608,2159478.00
06/28/2017 14:30,2,1.449,ACTIVE,212.38,347.46,59.959,1498674603,"274151322000052","219011344069620",27.83,35.20,0,332.13,374.21,40.8,37.5,0.265,1008566.6,1008566.6,11661,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674609,2159479.00
06/28/2017 14:30,2,1.525,ACTIVE,214.41,348.66,59.986,1498674603,"201051344000585","219011344069620",28.25,30.30,0,333.03,388.64,43.7,40.3,0.354,755507.5,755507.5,11734,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674610,2159480.00
06/28/2017 14:30,2,1.424,ACTIVE,213.74,346.56,59.991,1498674603,"201051344001230","219011344069620",28.77,28.50,0,331.23,385.93,41.5,38.1,0.345,747433.7,747433.7,11750,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674611,2159481.00
06/28/2017 14:30,2,1.439,ACTIVE,214.41,348.06,60.002,1498674603,"201051344000582","219011344069620",28.21,30.30,0,333.33,388.34,41.1,37.8,0.336,736823.3,736823.3,11722,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674612,2159482.00
06/28/2017 14:30,2,1.471,ACTIVE,213.74,347.46,59.981,1498674603,"201051344000955","219011344069620",28.43,30.00,0,332.13,386.83,42.4,39.0,0.354,756261.6,756261.6,11744,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674613,2159483.00
06/28/2017 14:30,2,0.936,ACTIVE,212.83,403.07,59.938,1498674603,"274151322000094","219011344069620",37.71,35.80,0,387.14,450.26,35.8,32.6,0.247,829581.1,829581.1,11950,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674614,2159484.00
06/28/2017 14:30,2,1.486,ACTIVE,214.19,348.36,59.970,1498674603,"201051344000579","219011344069620",28.71,29.50,0,333.33,389.54,43.2,39.8,0.345,765770.1,765770.1,11727,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674614,2159485.00
06/28/2017 14:30,2,1.453,ACTIVE,213.74,347.16,59.970,1498674603,"201051344000890","219011344069620",28.67,28.80,0,331.83,388.04,42.3,38.9,0.331,750286.5,750286.5,11741,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674615,2159486.00
06/28/2017 14:30,2,1.459,ACTIVE,214.41,348.36,59.917,1498674603,"201051344000438","219011344069620",28.25,29.30,0,332.73,388.34,41.8,38.4,0.345,752865.1,752865.1,11728,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674616,2159487.00
06/28/2017 14:30,2,1.479,ACTIVE,214.19,344.15,59.959,1498674603,"201051344000417","219011344069620",18.23,28.50,0,333.33,371.21,27.3,24.4,0.221,684627.4,684627.4,11758,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674617,2159488.00
06/28/2017 14:30,2,1.396,ACTIVE,212.83,348.06,59.965,1498674603,"274151322000083","219011344069620",27.87,33.80,0,332.73,373.61,39.4,36.1,0.274,998388.7,998388.7,11662,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674618,2159489.00
06/28/2017 14:30,2,1.477,ACTIVE,213.29,349.26,59.959,1498674603,"274151322000076","219011344069620",28.57,35.40,0,333.03,377.52,42.8,39.4,0.292,1065185.4,1065185.4,11665,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674619,2159490.00
06/28/2017 14:30,2,1.463,ACTIVE,213.74,347.46,59.981,1498674603,"201051344000868","219011344069620",28.23,28.80,0,331.53,387.44,41.9,38.5,0.331,746069.6,746069.6,11742,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674620,2159491.00
06/28/2017 14:30,2,1.457,ACTIVE,212.61,348.96,59.970,1498674603,"274151322000095","219011344069620",28.35,34.50,0,331.23,376.62,41.8,38.4,0.278,1054910.6,1054910.6,11676,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674621,2159492.00
06/28/2017 14:30,2,1.439,ACTIVE,214.19,345.36,59.922,1498674603,"201051344000988","219011344069620",18.59,28.30,0,333.33,374.21,27.1,24.2,0.225,656914.3,656914.3,11727,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674622,2159493.00
06/28/2017 14:30,2,1.449,ACTIVE,214.19,347.46,59.991,1498674603,"201051344001025","219011344069620",28.47,30.30,0,333.03,389.24,41.8,38.5,0.336,752886.3,752886.3,11744,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674623,2159494.00
06/28/2017 14:30,2,1.428,ACTIVE,213.96,347.16,59.975,1498674603,"201051344000458","219011344069620",28.37,30.00,0,333.63,388.64,41.0,37.7,0.345,757701.4,757701.4,11717,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674623,2159495.00
06/28/2017 14:30,2,1.432,ACTIVE,214.64,348.66,59.975,1498674603,"201051344000853","219011344069620",28.37,29.50,0,334.24,392.85,41.2,37.8,0.345,758658.3,758658.3,11729,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674624,2159496.00
06/28/2017 14:30,2,1.393,ACTIVE,214.19,348.36,59.975,1498674603,"201051344000685","219011344069620",28.43,28.30,0,331.83,387.74,40.1,36.8,0.354,752803.1,752803.1,11757,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674625,2159497.00
06/28/2017 14:30,2,1.396,ACTIVE,214.19,348.36,59.965,1498674603,"201051344000917","219011344069620",28.53,31.00,0,333.03,388.64,40.4,37.0,0.327,749440.6,749440.6,11745,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674626,2159498.00
06/28/2017 14:30,2,1.414,ACTIVE,214.19,347.76,59.996,1498674603,"201051344001145","219011344069620",28.41,28.80,0,333.63,387.74,40.7,37.3,0.323,757437.2,757437.2,11736,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674627,2159499.00
06/28/2017 14:30,2,1.422,ACTIVE,214.41,348.06,59.970,1498674603,"201051344000651","219011344069620",28.01,30.80,0,333.33,388.64,40.4,37.1,0.327,746136.3,746136.3,11733,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674628,2159500.00
06/28/2017 14:30,2,1.334,ACTIVE,212.61,340.85,59.949,1498674603,"274151322000088","219011344069620",27.57,33.50,0,332.43,373.31,37.3,34.1,0.243,957555.9,957555.9,11663,0,0,0,L,1151911521,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674629,2159501.00
06/28/2017 14:30,2,0.936,ACTIVE,213.74,406.37,59.959,1498674603,"274151322000068","219011344069620",37.33,35.80,0,388.34,443.04,35.7,32.5,0.243,830136.5,830136.5,11965,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674630,2159502.00
06/28/2017 14:30,2,1.441,ACTIVE,213.74,347.16,59.954,1498674603,"201051344001135","219011344069620",28.47,30.80,0,332.73,388.04,41.6,38.2,0.331,741560.6,741560.6,11722,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674631,2159503.00
06/28/2017 14:30,2,1.439,ACTIVE,213.51,346.56,59.970,1498674603,"201051344000594","219011344069620",28.27,29.50,0,330.63,388.04,41.3,37.9,0.336,760672.9,760672.9,11725,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674632,2159504.00
06/28/2017 14:30,2,1.424,ACTIVE,214.64,348.06,59.965,1498674603,"201051344001203","219011344069620",28.33,29.80,0,333.63,389.54,40.9,37.5,0.331,751067.2,751067.2,11764,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674632,2159505.00
06/28/2017 14:30,2,1.342,ACTIVE,212.83,345.66,59.970,1498674603,"274151322000054","219011344069620",27.45,35.00,0,332.73,373.91,37.3,34.1,0.252,974485.8,974485.8,11645,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674633,2159506.00
06/28/2017 14:30,2,1.432,ACTIVE,213.96,345.66,59.959,1498674603,"201051344000867","219011344069620",28.41,30.50,0,332.13,387.74,41.2,37.8,0.327,744875.0,744875.0,11759,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674634,2159507.00
06/28/2017 14:30,2,1.383,ACTIVE,214.41,348.36,59.970,1498674603,"201051344001093","219011344069620",28.43,29.80,0,333.33,388.34,39.9,36.6,0.314,749347.0,749347.0,11752,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674635,2159508.00
06/28/2017 14:30,2,1.395,ACTIVE,213.96,347.16,59.975,1498674603,"201051344000900","219011344069620",28.65,28.80,0,331.53,388.64,40.5,37.1,0.327,766442.4,766442.4,11739,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674636,2159509.00
06/28/2017 14:30,2,1.381,ACTIVE,214.19,346.56,59.981,1498674603,"201051344000648","219011344069620",28.41,28.00,0,333.63,388.34,39.8,36.5,0.331,754477.5,754477.5,11727,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674637,2159510.00
06/28/2017 14:30,2,1.420,ACTIVE,213.96,347.76,60.023,1498674603,"201051344000569","219011344069620",28.15,30.00,0,333.33,388.64,40.5,37.2,0.336,768563.1,768563.1,11705,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674638,2159511.00
06/28/2017 14:30,2,1.430,ACTIVE,214.19,347.16,59.986,1498674603,"201051344000983","219011344069620",28.19,30.00,0,333.33,389.24,40.9,37.5,0.336,759121.9,759121.9,11730,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674639,2159512.00
06/28/2017 14:30,2,1.426,ACTIVE,214.19,346.86,59.975,1498674603,"201051344001158","219011344069620",27.81,29.30,0,333.63,388.64,40.1,36.8,0.336,744002.1,744002.1,11736,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674640,2159513.00
06/28/2017 14:30,2,1.389,ACTIVE,214.41,348.36,59.975,1498674603,"201051344000576","219011344069620",27.93,28.50,0,333.33,388.94,39.3,36.0,0.327,758567.0,758567.0,11735,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674641,2159514.00
06/28/2017 14:30,2,1.312,ACTIVE,212.83,341.45,59.991,1498674603,"274151322000087","219011344069620",27.87,43.40,0,332.73,373.01,36.9,33.7,0.234,948335.8,948335.8,11830,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498674642,2159515.00
06/28/2017 14:45,2,2.957,ACTIVE,216.22,348.06,59.986,1498675504,"201051344000645","219011344069620",28.96,28.30,0,333.03,390.44,86.7,81.8,0.398,757519.6,757519.6,11719,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675505,2159516.00
06/28/2017 14:45,2,2.873,ACTIVE,213.74,348.96,59.986,1498675504,"274151322000085","219011344069620",27.73,33.50,0,333.33,378.12,80.7,76.0,0.305,970210.5,970210.5,11651,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675506,2159517.00
06/28/2017 14:45,2,2.977,ACTIVE,215.77,348.66,59.986,1498675504,"201051344000633","219011344069620",29.06,29.00,0,330.93,391.34,87.7,82.7,0.411,744258.1,744258.1,11769,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675507,2159518.00
06/28/2017 14:45,2,3.002,ACTIVE,216.22,349.86,59.986,1498675504,"201051344000469","219011344069620",28.82,28.00,0,331.53,391.04,87.7,82.7,0.424,747653.1,747653.1,11740,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675508,2159519.00
06/28/2017 14:45,2,2.961,ACTIVE,215.09,347.76,60.028,1498675504,"201051344000646","219011344069620",29.10,29.50,0,332.13,389.84,87.2,82.3,0.415,742844.9,742844.9,11736,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675509,2159520.00
06/28/2017 14:45,2,2.922,ACTIVE,213.29,343.55,59.986,1498675504,"274151322000052","219011344069620",28.59,34.30,0,332.73,377.52,84.5,79.6,0.327,1008577.6,1008577.6,11662,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675509,2159521.00
06/28/2017 14:45,2,3.033,ACTIVE,215.77,349.26,59.991,1498675504,"201051344000585","219011344069620",29.04,29.50,0,333.03,390.44,89.1,84.1,0.402,755519.4,755519.4,11735,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675510,2159522.00
06/28/2017 14:45,2,2.951,ACTIVE,215.09,346.56,59.996,1498675504,"201051344001230","219011344069620",29.04,28.30,0,330.33,388.34,86.9,81.9,0.402,747445.0,747445.0,11751,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675512,2159523.00
06/28/2017 14:45,2,2.955,ACTIVE,216.22,348.66,59.975,1498675504,"201051344000582","219011344069620",28.63,30.00,0,332.73,391.34,85.8,80.9,0.402,736834.6,736834.6,11723,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675512,2159524.00
06/28/2017 14:45,2,2.930,ACTIVE,215.09,347.46,59.986,1498675504,"201051344000955","219011344069620",29.36,29.50,0,331.83,389.54,87.1,82.2,0.415,756273.2,756273.2,11745,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675513,2159525.00
06/28/2017 14:45,2,1.895,ACTIVE,213.51,428.01,59.986,1498675504,"274151322000094","219011344069620",39.20,35.00,0,331.53,450.26,75.3,70.8,0.530,829590.9,829590.9,11951,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675514,2159526.00
06/28/2017 14:45,2,2.965,ACTIVE,216.00,348.66,59.986,1498675504,"201051344000579","219011344069620",29.32,29.30,0,332.43,390.74,88.1,83.1,0.411,765782.0,765782.0,11728,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675515,2159527.00
06/28/2017 14:45,2,2.967,ACTIVE,215.09,347.46,59.996,1498675504,"201051344000890","219011344069620",28.98,28.30,0,331.53,390.14,87.0,82.1,0.393,750298.2,750298.2,11742,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675516,2159528.00
06/28/2017 14:45,2,2.891,ACTIVE,215.54,348.06,59.949,1498675504,"201051344000438","219011344069620",29.58,28.50,0,332.73,391.04,86.6,81.7,0.402,752876.6,752876.6,11729,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675517,2159529.00
06/28/2017 14:45,2,2.971,ACTIVE,215.32,351.97,59.991,1498675504,"201051344000417","219011344069620",18.63,27.80,0,331.83,376.31,56.1,52.3,0.477,684634.8,684634.8,11759,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675518,2159530.00
06/28/2017 14:45,2,2.848,ACTIVE,213.29,349.26,59.986,1498675504,"274151322000083","219011344069620",28.82,34.00,0,333.03,377.22,83.1,78.3,0.331,998399.6,998399.6,11663,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675519,2159531.00
06/28/2017 14:45,2,3.020,ACTIVE,213.96,342.95,59.991,1498675504,"274151322000076","219011344069620",29.30,35.00,0,333.93,378.12,89.7,84.6,0.345,1065197.4,1065197.4,11666,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675520,2159532.00
06/28/2017 14:45,2,2.967,ACTIVE,215.32,347.16,59.996,1498675504,"201051344000868","219011344069620",28.75,28.30,0,331.83,389.54,86.4,81.5,0.398,746081.3,746081.3,11743,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675521,2159533.00
06/28/2017 14:45,2,3.006,ACTIVE,213.29,347.16,59.986,1498675504,"274151322000095","219011344069620",29.12,34.30,0,332.13,376.92,88.6,83.6,0.331,1054922.4,1054922.4,11677,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675521,2159534.00
06/28/2017 14:45,2,2.971,ACTIVE,216.00,354.67,59.986,1498675504,"201051344000988","219011344069620",18.83,27.30,0,330.93,379.02,56.7,52.8,0.482,656921.8,656921.8,11728,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675522,2159535.00
06/28/2017 14:45,2,2.941,ACTIVE,215.54,347.46,59.991,1498675504,"201051344001025","219011344069620",29.16,30.00,0,333.03,390.74,87.0,82.0,0.393,752898.1,752898.1,11745,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675523,2159536.00
06/28/2017 14:45,2,2.895,ACTIVE,215.77,346.86,59.991,1498675504,"201051344000458","219011344069620",28.92,30.00,0,332.73,390.14,84.9,80.0,0.407,757713.1,757713.1,11718,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675524,2159537.00
06/28/2017 14:45,2,2.910,ACTIVE,216.45,348.36,59.965,1498675504,"201051344000853","219011344069620",29.00,28.80,0,333.33,392.25,85.5,80.6,0.402,758670.1,758670.1,11730,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675525,2159538.00
06/28/2017 14:45,2,2.852,ACTIVE,215.32,348.06,59.996,1498675504,"201051344000685","219011344069620",29.32,28.30,0,332.43,390.14,84.7,79.8,0.415,752814.6,752814.6,11758,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675526,2159539.00
06/28/2017 14:45,2,2.887,ACTIVE,215.77,348.36,59.986,1498675504,"201051344000917","219011344069620",28.86,30.80,0,332.13,391.04,84.4,79.5,0.380,749452.2,749452.2,11746,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675527,2159540.00
06/28/2017 14:45,2,2.879,ACTIVE,215.54,348.36,59.975,1498675504,"201051344001145","219011344069620",29.08,28.00,0,332.73,390.14,84.8,79.9,0.389,757448.9,757448.9,11737,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675528,2159541.00
06/28/2017 14:45,2,2.844,ACTIVE,216.00,348.36,59.996,1498675504,"201051344000651","219011344069620",29.28,30.30,0,333.93,391.04,84.3,79.5,0.384,746147.9,746147.9,11734,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675529,2159542.00
06/28/2017 14:45,2,2.729,ACTIVE,213.29,341.15,59.981,1498675504,"274151322000088","219011344069620",28.41,33.30,0,332.73,377.82,78.5,73.8,0.292,957566.6,957566.6,11664,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675529,2159543.00
06/28/2017 14:45,2,1.883,ACTIVE,214.19,416.59,59.991,1498675504,"274151322000068","219011344069620",38.45,34.80,0,331.83,454.46,73.0,68.6,0.504,830146.6,830146.6,11966,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675530,2159544.00
06/28/2017 14:45,2,2.891,ACTIVE,215.32,346.26,59.970,1498675504,"201051344001135","219011344069620",28.77,31.00,0,333.33,390.14,84.3,79.4,0.389,741572.6,741572.6,11723,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675531,2159545.00
06/28/2017 14:45,2,2.846,ACTIVE,214.87,346.56,59.965,1498675504,"201051344000594","219011344069620",29.30,29.30,0,330.63,389.24,84.5,79.7,0.393,760684.8,760684.8,11726,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675532,2159546.00
06/28/2017 14:45,2,2.855,ACTIVE,215.77,348.66,59.991,1498675504,"201051344001203","219011344069620",29.08,29.50,0,333.93,391.64,84.1,79.3,0.393,751079.0,751079.0,11765,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675533,2159547.00
06/28/2017 14:45,2,2.734,ACTIVE,213.29,352.57,59.981,1498675504,"274151322000054","219011344069620",27.97,35.00,0,332.13,378.72,77.4,72.8,0.508,974496.6,974496.6,11646,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675534,2159548.00
06/28/2017 14:45,2,2.836,ACTIVE,215.54,345.96,59.986,1498675504,"201051344000867","219011344069620",29.14,30.30,0,331.53,388.94,83.7,78.8,0.380,744886.9,744886.9,11760,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675535,2159549.00
06/28/2017 14:45,2,2.799,ACTIVE,215.77,348.36,60.012,1498675504,"201051344001093","219011344069620",28.98,29.80,0,333.63,390.44,82.2,77.4,0.380,749358.6,749358.6,11753,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675536,2159550.00
06/28/2017 14:45,2,2.842,ACTIVE,215.77,347.46,59.986,1498675504,"201051344000900","219011344069620",28.94,28.30,0,331.83,390.74,83.2,78.4,0.384,766454.2,766454.2,11740,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675537,2159551.00
06/28/2017 14:45,2,2.779,ACTIVE,215.77,347.46,59.986,1498675504,"201051344000648","219011344069620",28.86,28.00,0,332.43,390.44,81.3,76.6,0.389,754489.2,754489.2,11728,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675538,2159552.00
06/28/2017 14:45,2,2.820,ACTIVE,215.77,347.16,59.996,1498675504,"201051344000569","219011344069620",28.92,29.80,0,331.83,390.74,82.7,77.9,0.389,768575.0,768575.0,11706,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675539,2159553.00
06/28/2017 14:45,2,2.785,ACTIVE,216.00,347.76,59.991,1498675504,"201051344000983","219011344069620",29.36,29.50,0,332.13,390.74,83.0,78.1,0.398,759133.9,759133.9,11731,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675540,2159554.00
06/28/2017 14:45,2,2.816,ACTIVE,215.77,347.16,59.981,1498675504,"201051344001158","219011344069620",28.86,29.00,0,332.13,390.14,82.3,77.6,0.398,744014.0,744014.0,11737,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675540,2159555.00
06/28/2017 14:45,2,2.750,ACTIVE,216.22,348.66,59.991,1498675504,"201051344000576","219011344069620",29.10,28.00,0,332.43,390.74,81.1,76.3,0.384,758578.7,758578.7,11736,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675541,2159556.00
06/28/2017 14:45,2,2.674,ACTIVE,213.29,360.38,59.970,1498675504,"274151322000087","219011344069620",28.39,43.00,0,329.43,377.52,76.8,72.3,0.491,948346.8,948346.8,11831,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498675542,2159557.00
06/28/2017 15:00,2,1.006,ACTIVE,214.41,344.15,59.949,1498676403,"201051344000645","219011344069620",27.67,27.50,0,318.00,390.14,28.2,25.3,0.217,757532.9,757532.9,11720,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676404,2159558.00
06/28/2017 15:00,2,0.951,ACTIVE,213.06,339.65,59.991,1498676403,"274151322000085","219011344069620",27.04,32.40,0,330.03,376.62,26.0,23.2,0.172,970222.8,970222.8,11652,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676405,2159559.00
06/28/2017 15:00,2,0.992,ACTIVE,214.64,345.06,59.996,1498676403,"201051344000633","219011344069620",28.57,28.00,0,317.40,390.44,28.8,25.9,0.225,744271.5,744271.5,11770,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676406,2159560.00
06/28/2017 15:00,2,1.020,ACTIVE,214.41,343.55,60.002,1498676403,"201051344000469","219011344069620",27.83,27.50,0,317.10,389.54,28.8,25.8,0.234,747666.6,747666.6,11741,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676407,2159561.00
06/28/2017 15:00,2,1.012,ACTIVE,213.74,343.55,60.007,1498676403,"201051344000646","219011344069620",28.11,28.00,0,318.30,390.14,28.8,25.9,0.230,742858.2,742858.2,11737,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676408,2159562.00
06/28/2017 15:00,2,0.986,ACTIVE,212.83,339.95,59.975,1498676403,"274151322000052","219011344069620",27.63,33.00,0,327.62,376.62,27.6,24.7,0.190,1008590.5,1008590.5,11663,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676409,2159563.00
06/28/2017 15:00,2,1.047,ACTIVE,214.19,345.06,59.991,1498676403,"201051344000585","219011344069620",28.31,28.50,0,316.50,388.64,30.1,27.1,0.230,755533.1,755533.1,11736,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676410,2159564.00
06/28/2017 15:00,2,0.996,ACTIVE,213.74,342.65,59.954,1498676403,"201051344001230","219011344069620",28.23,26.50,0,318.61,388.64,28.5,25.6,0.221,747458.3,747458.3,11752,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676411,2159565.00
06/28/2017 15:00,2,0.990,ACTIVE,214.41,344.45,59.965,1498676403,"201051344000582","219011344069620",27.83,28.80,0,317.10,391.04,28.0,25.1,0.212,736847.7,736847.7,11724,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676411,2159566.00
06/28/2017 15:00,2,1.012,ACTIVE,213.51,343.25,59.981,1498676403,"201051344000955","219011344069620",28.41,28.30,0,318.91,388.04,29.1,26.2,0.225,756286.6,756286.6,11746,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676412,2159567.00
06/28/2017 15:00,2,0.623,ACTIVE,212.83,407.27,60.007,1498676403,"274151322000094","219011344069620",37.99,33.80,0,382.33,444.24,23.9,21.1,0.159,829602.3,829602.3,11952,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676413,2159568.00
06/28/2017 15:00,2,1.055,ACTIVE,214.19,343.55,60.007,1498676403,"201051344000579","219011344069620",27.85,28.30,0,317.70,388.94,29.8,26.8,0.230,765795.6,765795.6,11729,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676414,2159569.00
06/28/2017 15:00,2,1.031,ACTIVE,213.74,342.65,59.991,1498676403,"201051344000890","219011344069620",28.09,27.00,0,319.51,388.34,29.4,26.4,0.217,750311.6,750311.6,11743,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676415,2159570.00
06/28/2017 15:00,2,0.980,ACTIVE,214.19,344.76,59.965,1498676403,"201051344000438","219011344069620",28.82,27.30,0,317.70,389.84,28.6,25.7,0.225,752889.9,752889.9,11730,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676416,2159571.00
06/28/2017 15:00,2,1.023,ACTIVE,213.96,341.75,60.002,1498676403,"201051344000417","219011344069620",18.33,27.00,0,333.33,375.71,19.0,16.4,0.137,684643.3,684643.3,11760,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676417,2159572.00
06/28/2017 15:00,2,0.955,ACTIVE,213.29,338.44,60.002,1498676403,"274151322000083","219011344069620",27.81,31.30,0,327.62,376.31,26.9,24.0,0.186,998412.3,998412.3,11664,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676418,2159573.00
06/28/2017 15:00,2,1.008,ACTIVE,213.51,345.36,59.970,1498676403,"274151322000076","219011344069620",28.49,33.00,0,329.13,377.52,29.1,26.1,0.199,1065211.1,1065211.1,11667,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676419,2159574.00
06/28/2017 15:00,2,1.037,ACTIVE,213.96,342.95,60.002,1498676403,"201051344000868","219011344069620",27.63,27.50,0,316.20,387.74,29.1,26.1,0.225,746094.6,746094.6,11744,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676420,2159575.00
06/28/2017 15:00,2,1.012,ACTIVE,213.06,345.06,59.996,1498676403,"274151322000095","219011344069620",27.77,32.00,0,328.22,375.41,28.5,25.6,0.186,1054935.9,1054935.9,11678,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676420,2159576.00
06/28/2017 15:00,2,1.012,ACTIVE,213.96,342.35,60.007,1498676403,"201051344000988","219011344069620",18.15,27.30,0,332.43,377.52,18.6,16.1,0.146,656930.3,656930.3,11729,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676421,2159577.00
06/28/2017 15:00,2,1.023,ACTIVE,213.96,342.95,59.991,1498676403,"201051344001025","219011344069620",27.93,28.80,0,317.10,389.84,29.0,26.0,0.225,752911.4,752911.4,11746,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676422,2159578.00
06/28/2017 15:00,2,0.992,ACTIVE,213.96,343.25,59.965,1498676403,"201051344000458","219011344069620",28.21,28.50,0,318.91,390.14,28.4,25.5,0.234,757726.1,757726.1,11719,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676423,2159579.00
06/28/2017 15:00,2,0.982,ACTIVE,214.87,344.76,60.002,1498676403,"201051344000853","219011344069620",28.57,28.00,0,318.91,390.14,28.4,25.5,0.225,758683.2,758683.2,11731,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676424,2159580.00
06/28/2017 15:00,2,0.965,ACTIVE,214.19,344.15,60.007,1498676403,"201051344000685","219011344069620",28.39,26.50,0,317.70,390.14,27.8,24.9,0.234,752827.6,752827.6,11759,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676425,2159581.00
06/28/2017 15:00,2,0.996,ACTIVE,213.96,344.45,59.981,1498676403,"201051344000917","219011344069620",27.93,29.50,0,320.41,390.74,28.2,25.3,0.221,749465.2,749465.2,11747,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676426,2159582.00
06/28/2017 15:00,2,0.990,ACTIVE,214.41,344.76,59.981,1498676403,"201051344001145","219011344069620",28.41,27.00,0,318.00,388.64,28.5,25.6,0.212,757462.0,757462.0,11738,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676427,2159583.00
06/28/2017 15:00,2,0.977,ACTIVE,214.41,345.06,59.970,1498676403,"201051344000651","219011344069620",28.19,29.00,0,319.21,391.04,27.9,25.0,0.212,746160.9,746160.9,11735,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676428,2159584.00
06/28/2017 15:00,2,0.916,ACTIVE,212.61,339.65,59.986,1498676403,"274151322000088","219011344069620",27.59,32.00,0,329.73,376.92,25.6,22.8,0.168,957578.6,957578.6,11665,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676429,2159585.00
06/28/2017 15:00,2,0.656,ACTIVE,213.96,397.96,60.018,1498676403,"274151322000068","219011344069620",36.78,33.80,0,384.73,447.55,24.5,21.7,0.155,830157.9,830157.9,11967,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676430,2159586.00
06/28/2017 15:00,2,1.037,ACTIVE,213.74,343.25,59.928,1498676403,"201051344001135","219011344069620",27.99,29.00,0,318.61,388.64,29.4,26.5,0.217,741585.8,741585.8,11724,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676431,2159587.00
06/28/2017 15:00,2,1.002,ACTIVE,213.74,343.25,59.965,1498676403,"201051344000594","219011344069620",28.51,28.30,0,316.50,388.34,29.0,26.0,0.225,760698.0,760698.0,11727,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676432,2159588.00
06/28/2017 15:00,2,1.018,ACTIVE,214.19,343.55,60.002,1498676403,"201051344001203","219011344069620",27.87,28.30,0,318.00,390.14,28.8,25.8,0.230,751092.1,751092.1,11766,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676433,2159589.00
06/28/2017 15:00,2,0.928,ACTIVE,213.06,339.65,60.002,1498676403,"274151322000054","219011344069620",27.57,32.80,0,326.42,376.92,25.9,23.1,0.168,974508.6,974508.6,11647,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676434,2159590.00
06/28/2017 15:00,2,1.021,ACTIVE,214.41,343.25,60.012,1498676403,"201051344000867","219011344069620",28.11,28.80,0,318.00,387.44,29.1,26.2,0.217,744900.1,744900.1,11761,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676435,2159591.00
06/28/2017 15:00,2,0.994,ACTIVE,214.19,344.76,59.981,1498676403,"201051344001093","219011344069620",28.21,28.30,0,320.11,390.44,28.4,25.5,0.212,749371.5,749371.5,11754,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676436,2159592.00
06/28/2017 15:00,2,0.998,ACTIVE,214.19,344.15,59.996,1498676403,"201051344000900","219011344069620",27.97,27.50,0,315.90,388.64,28.3,25.4,0.225,766467.2,766467.2,11741,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676437,2159593.00
06/28/2017 15:00,2,0.984,ACTIVE,214.41,343.85,60.007,1498676403,"201051344000648","219011344069620",28.25,26.80,0,318.91,390.44,28.2,25.3,0.217,754501.9,754501.9,11729,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676438,2159594.00
06/28/2017 15:00,2,0.990,ACTIVE,214.19,343.85,59.986,1498676403,"201051344000569","219011344069620",28.55,28.50,0,319.21,388.94,28.7,25.7,0.225,768587.9,768587.9,11707,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676439,2159595.00
06/28/2017 15:00,2,1.012,ACTIVE,214.19,343.55,60.007,1498676403,"201051344000983","219011344069620",28.35,28.50,0,319.21,388.64,29.1,26.1,0.221,759146.9,759146.9,11732,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676440,2159596.00
06/28/2017 15:00,2,1.010,ACTIVE,214.19,343.55,59.975,1498676403,"201051344001158","219011344069620",27.65,28.00,0,317.70,389.24,28.3,25.4,0.230,744026.9,744026.9,11738,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676440,2159597.00
06/28/2017 15:00,2,0.969,ACTIVE,214.64,345.06,60.007,1498676403,"201051344000576","219011344069620",28.35,27.00,0,318.61,391.04,27.8,24.9,0.221,758591.4,758591.4,11737,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676441,2159598.00
06/28/2017 15:00,2,0.932,ACTIVE,213.06,339.04,60.002,1498676403,"274151322000087","219011344069620",27.67,40.80,0,331.83,375.41,26.1,23.3,0.159,948358.8,948358.8,11832,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498676442,2159599.00
06/28/2017 15:15,2,0.945,ACTIVE,214.64,343.55,59.981,1498677304,"201051344000645","219011344069620",28.23,26.00,0,332.13,357.38,27.1,24.2,0.212,757538.6,757538.6,11721,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677305,2159600.00
06/28/2017 15:15,2,0.900,ACTIVE,213.06,340.25,60.002,1498677304,"274151322000085","219011344069620",27.57,30.30,0,330.03,350.17,25.1,22.3,0.168,970228.0,970228.0,11653,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677306,2159601.00
06/28/2017 15:15,2,0.973,ACTIVE,214.64,345.36,59.959,1498677304,"201051344000633","219011344069620",28.15,26.00,0,331.53,358.28,27.7,24.8,0.217,744277.3,744277.3,11771,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677306,2159602.00
06/28/2017 15:15,2,0.959,ACTIVE,214.19,343.55,59.954,1498677304,"201051344000469","219011344069620",28.59,25.50,0,330.93,357.08,27.8,24.9,0.225,747672.4,747672.4,11742,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677307,2159603.00
06/28/2017 15:15,2,0.955,ACTIVE,213.74,343.55,59.986,1498677304,"201051344000646","219011344069620",28.73,26.30,0,330.63,357.38,27.8,24.9,0.217,742864.0,742864.0,11738,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677308,2159604.00
06/28/2017 15:15,2,0.941,ACTIVE,212.61,344.76,59.975,1498677304,"274151322000052","219011344069620",27.85,30.80,0,329.73,351.07,26.6,23.7,0.168,1008596.0,1008596.0,11664,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677309,2159605.00
06/28/2017 15:15,2,1.000,ACTIVE,214.64,344.15,59.944,1498677304,"201051344000585","219011344069620",28.55,26.50,0,332.43,357.68,29.0,26.0,0.217,755539.2,755539.2,11737,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677310,2159606.00
06/28/2017 15:15,2,0.959,ACTIVE,213.96,342.65,59.949,1498677304,"201051344001230","219011344069620",28.19,25.50,0,330.63,356.18,27.4,24.5,0.212,747464.0,747464.0,11753,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677311,2159607.00
06/28/2017 15:15,2,0.941,ACTIVE,214.64,343.85,59.954,1498677304,"201051344000582","219011344069620",28.37,27.00,0,331.53,357.68,27.1,24.2,0.208,736853.3,736853.3,11725,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677312,2159608.00
06/28/2017 15:15,2,0.980,ACTIVE,213.74,342.65,59.970,1498677304,"201051344000955","219011344069620",28.23,26.80,0,331.53,356.18,28.0,25.1,0.221,756292.5,756292.5,11747,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677313,2159609.00
06/28/2017 15:15,2,0.600,ACTIVE,212.83,401.86,59.970,1498677304,"274151322000094","219011344069620",37.67,31.80,0,332.43,424.11,22.9,20.2,0.150,829607.0,829607.0,11953,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677314,2159610.00
06/28/2017 15:15,2,0.986,ACTIVE,213.96,342.65,59.949,1498677304,"201051344000579","219011344069620",28.78,26.50,0,331.83,357.08,28.8,25.8,0.217,765801.7,765801.7,11730,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677315,2159611.00
06/28/2017 15:15,2,0.977,ACTIVE,213.96,342.95,59.954,1498677304,"201051344000890","219011344069620",28.65,25.80,0,332.13,357.68,28.4,25.4,0.217,750317.6,750317.6,11744,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677315,2159612.00
06/28/2017 15:15,2,0.947,ACTIVE,214.41,343.85,59.954,1498677304,"201051344000438","219011344069620",28.84,25.80,0,331.83,357.68,27.7,24.8,0.217,752895.7,752895.7,11731,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677316,2159613.00
06/28/2017 15:15,2,0.971,ACTIVE,214.41,340.85,59.949,1498677304,"201051344000417","219011344069620",18.61,26.00,0,332.13,350.47,18.3,15.8,0.137,684647.0,684647.0,11761,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677317,2159614.00
06/28/2017 15:15,2,0.920,ACTIVE,213.06,342.95,59.965,1498677304,"274151322000083","219011344069620",27.79,29.80,0,329.73,350.47,25.9,23.1,0.177,998417.7,998417.7,11665,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677318,2159615.00
06/28/2017 15:15,2,0.971,ACTIVE,213.51,342.05,59.970,1498677304,"274151322000076","219011344069620",28.45,30.30,0,330.93,351.67,28.0,25.1,0.186,1065216.9,1065216.9,11668,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677319,2159616.00
