ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 15:15,2,0.990,ACTIVE,213.74,342.35,59.944,1498677304,"201051344000868","219011344069620",27.91,25.80,0,331.53,356.78,28.0,25.1,0.212,746100.5,746100.5,11745,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677320,2159617.00
06/28/2017 15:15,2,0.947,ACTIVE,212.61,344.76,59.954,1498677304,"274151322000095","219011344069620",28.49,30.00,0,330.03,350.77,27.3,24.4,0.177,1054941.6,1054941.6,11679,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677321,2159618.00
06/28/2017 15:15,2,0.973,ACTIVE,213.74,340.85,60.023,1498677304,"201051344000988","219011344069620",18.21,25.80,0,331.83,352.27,17.9,15.4,0.137,656933.9,656933.9,11730,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677322,2159619.00
06/28/2017 15:15,2,0.973,ACTIVE,213.96,342.65,59.981,1498677304,"201051344001025","219011344069620",28.49,26.80,0,332.43,357.68,28.1,25.2,0.212,752917.3,752917.3,11747,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677323,2159620.00
06/28/2017 15:15,2,0.943,ACTIVE,213.96,342.35,59.933,1498677304,"201051344000458","219011344069620",28.59,26.80,0,332.13,356.48,27.4,24.5,0.217,757731.8,757731.8,11720,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677324,2159621.00
06/28/2017 15:15,2,0.943,ACTIVE,214.41,344.45,59.938,1498677304,"201051344000853","219011344069620",28.69,26.00,0,332.43,358.28,27.5,24.6,0.212,758689.0,758689.0,11732,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677324,2159622.00
06/28/2017 15:15,2,0.928,ACTIVE,214.19,344.15,59.991,1498677304,"201051344000685","219011344069620",28.35,25.50,0,332.73,357.98,26.7,23.8,0.217,752833.2,752833.2,11760,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677326,2159623.00
06/28/2017 15:15,2,0.953,ACTIVE,214.19,343.55,59.965,1498677304,"201051344000917","219011344069620",28.13,27.80,0,332.43,357.98,27.2,24.3,0.212,749470.9,749470.9,11748,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677327,2159624.00
06/28/2017 15:15,2,0.949,ACTIVE,214.41,343.55,59.975,1498677304,"201051344001145","219011344069620",28.49,25.50,0,332.73,358.28,27.4,24.5,0.217,757467.8,757467.8,11739,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677327,2159625.00
06/28/2017 15:15,2,0.938,ACTIVE,214.19,343.55,59.954,1498677304,"201051344000651","219011344069620",28.47,27.00,0,333.03,358.58,27.0,24.2,0.208,746166.5,746166.5,11736,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677328,2159626.00
06/28/2017 15:15,2,0.877,ACTIVE,212.38,338.14,59.944,1498677304,"274151322000088","219011344069620",27.75,29.80,0,329.43,349.86,24.7,21.9,0.155,957583.7,957583.7,11666,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677329,2159627.00
06/28/2017 15:15,2,0.609,ACTIVE,213.51,408.78,59.991,1498677304,"274151322000068","219011344069620",38.21,31.80,0,330.33,425.91,23.6,20.9,0.150,830162.8,830162.8,11968,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677330,2159628.00
06/28/2017 15:15,2,0.975,ACTIVE,213.74,342.95,59.975,1498677304,"201051344001135","219011344069620",28.63,27.30,0,332.43,357.38,28.3,25.4,0.212,741591.8,741591.8,11725,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677331,2159629.00
06/28/2017 15:15,2,0.949,ACTIVE,213.29,341.45,59.986,1498677304,"201051344000594","219011344069620",28.92,26.50,0,330.63,357.08,27.9,25.0,0.217,760703.9,760703.9,11728,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677332,2159630.00
06/28/2017 15:15,2,0.961,ACTIVE,214.19,343.55,59.970,1498677304,"201051344001203","219011344069620",28.49,26.80,0,333.03,358.58,27.8,24.9,0.217,751098.0,751098.0,11767,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677333,2159631.00
06/28/2017 15:15,2,0.891,ACTIVE,213.06,339.04,59.954,1498677304,"274151322000054","219011344069620",27.77,30.80,0,329.43,350.17,25.1,22.3,0.164,974513.8,974513.8,11648,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677334,2159632.00
06/28/2017 15:15,2,0.967,ACTIVE,213.96,341.45,59.938,1498677304,"201051344000867","219011344069620",28.59,27.00,0,331.83,356.78,28.0,25.1,0.208,744906.0,744906.0,11762,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677335,2159633.00
06/28/2017 15:15,2,0.939,ACTIVE,214.19,344.15,59.938,1498677304,"201051344001093","219011344069620",28.73,26.80,0,332.73,357.98,27.4,24.6,0.208,749377.3,749377.3,11755,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677336,2159634.00
06/28/2017 15:15,2,0.938,ACTIVE,213.74,342.95,59.938,1498677304,"201051344000900","219011344069620",28.51,25.80,0,332.13,357.38,27.1,24.2,0.212,766473.0,766473.0,11742,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677336,2159635.00
06/28/2017 15:15,2,0.943,ACTIVE,213.96,342.95,59.975,1498677304,"201051344000648","219011344069620",28.27,25.00,0,332.73,356.48,27.0,24.2,0.208,754507.6,754507.6,11730,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677337,2159636.00
06/28/2017 15:15,2,0.955,ACTIVE,213.96,342.65,59.965,1498677304,"201051344000569","219011344069620",28.55,26.80,0,331.83,357.08,27.7,24.8,0.217,768593.8,768593.8,11708,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677338,2159637.00
06/28/2017 15:15,2,0.953,ACTIVE,213.96,342.05,59.938,1498677304,"201051344000983","219011344069620",28.86,26.50,0,332.43,357.08,27.9,25.0,0.221,759152.8,759152.8,11733,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677339,2159638.00
06/28/2017 15:15,2,0.959,ACTIVE,213.96,342.65,59.981,1498677304,"201051344001158","219011344069620",28.09,26.00,0,332.13,357.38,27.3,24.4,0.217,744032.6,744032.6,11739,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677340,2159639.00
06/28/2017 15:15,2,0.928,ACTIVE,214.19,342.95,59.944,1498677304,"201051344000576","219011344069620",28.41,25.50,0,332.43,357.68,26.8,23.9,0.203,758597.1,758597.1,11738,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677341,2159640.00
06/28/2017 15:15,2,0.891,ACTIVE,212.83,339.95,59.944,1498677304,"274151322000087","219011344069620",27.75,37.50,0,328.22,349.86,25.1,22.3,0.155,948364.0,948364.0,11833,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498677342,2159641.00
06/28/2017 15:30,2,0.797,ACTIVE,213.96,341.45,59.986,1498678203,"201051344000645","219011344069620",28.47,24.50,0,331.53,356.18,23.0,20.3,0.172,757543.6,757543.6,11722,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678204,2159642.00
06/28/2017 15:30,2,0.758,ACTIVE,212.38,339.34,59.970,1498678203,"274151322000085","219011344069620",27.45,28.00,0,330.03,349.86,21.1,18.4,0.124,970232.5,970232.5,11654,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678205,2159643.00
06/28/2017 15:30,2,0.805,ACTIVE,213.74,342.65,59.991,1498678203,"201051344000633","219011344069620",28.92,24.30,0,331.83,358.58,23.6,20.9,0.181,744282.4,744282.4,11772,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678206,2159644.00
06/28/2017 15:30,2,0.816,ACTIVE,213.51,341.45,59.986,1498678203,"201051344000469","219011344069620",28.41,23.50,0,330.63,356.18,23.6,20.8,0.181,747677.5,747677.5,11743,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678207,2159645.00
06/28/2017 15:30,2,0.805,ACTIVE,213.29,341.45,59.944,1498678203,"201051344000646","219011344069620",28.88,24.80,0,331.83,356.78,23.5,20.8,0.172,742869.2,742869.2,11739,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678208,2159646.00
06/28/2017 15:30,2,0.771,ACTIVE,211.93,340.55,59.981,1498678203,"274151322000052","219011344069620",28.23,28.50,0,327.92,350.77,22.1,19.4,0.146,1008600.8,1008600.8,11665,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678209,2159647.00
06/28/2017 15:30,2,0.830,ACTIVE,213.74,342.35,59.986,1498678203,"201051344000585","219011344069620",29.08,24.80,0,332.13,357.08,24.5,21.7,0.177,755544.6,755544.6,11738,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678210,2159648.00
06/28/2017 15:30,2,0.791,ACTIVE,213.29,341.15,59.965,1498678203,"201051344001230","219011344069620",28.73,24.50,0,330.33,354.97,23.0,20.3,0.168,747469.1,747469.1,11754,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678211,2159649.00
06/28/2017 15:30,2,0.789,ACTIVE,214.19,342.05,59.986,1498678203,"201051344000582","219011344069620",28.53,24.50,0,332.13,356.18,22.8,20.1,0.172,736858.3,736858.3,11726,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678212,2159650.00
06/28/2017 15:30,2,0.818,ACTIVE,213.29,340.55,59.970,1498678203,"201051344000955","219011344069620",28.61,25.00,0,330.63,356.48,23.7,21.0,0.177,756297.7,756297.7,11748,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678213,2159651.00
06/28/2017 15:30,2,0.498,ACTIVE,212.38,396.75,59.954,1498678203,"274151322000094","219011344069620",37.23,30.00,0,333.63,419.00,18.8,16.3,0.124,829611.0,829611.0,11954,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678214,2159652.00
06/28/2017 15:30,2,0.822,ACTIVE,213.51,340.85,59.975,1498678203,"201051344000579","219011344069620",29.22,25.00,0,331.23,356.48,24.4,21.6,0.181,765807.0,765807.0,11731,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678215,2159653.00
06/28/2017 15:30,2,0.824,ACTIVE,213.51,341.15,59.965,1498678203,"201051344000890","219011344069620",28.63,24.80,0,331.83,356.48,23.9,21.2,0.172,750322.9,750322.9,11745,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678216,2159654.00
06/28/2017 15:30,2,0.795,ACTIVE,213.74,342.05,59.944,1498678203,"201051344000438","219011344069620",28.84,24.50,0,332.43,356.48,23.2,20.5,0.172,752900.8,752900.8,11732,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678217,2159655.00
06/28/2017 15:30,2,0.826,ACTIVE,213.74,339.95,59.954,1498678203,"201051344000417","219011344069620",18.33,24.80,0,332.13,351.07,15.4,12.9,0.110,684650.2,684650.2,11762,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678217,2159656.00
06/28/2017 15:30,2,0.760,ACTIVE,212.61,342.05,59.981,1498678203,"274151322000083","219011344069620",27.77,28.30,0,330.03,354.07,21.4,18.7,0.146,998422.3,998422.3,11666,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678218,2159657.00
06/28/2017 15:30,2,0.793,ACTIVE,212.83,344.45,59.981,1498678203,"274151322000076","219011344069620",28.63,28.30,0,329.73,351.37,23.1,20.3,0.150,1065222.0,1065222.0,11669,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678219,2159658.00
06/28/2017 15:30,2,0.822,ACTIVE,213.29,340.25,59.938,1498678203,"201051344000868","219011344069620",28.25,24.00,0,330.33,356.18,23.6,20.8,0.177,746105.7,746105.7,11746,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678220,2159659.00
06/28/2017 15:30,2,0.785,ACTIVE,212.16,342.65,59.975,1498678203,"274151322000095","219011344069620",28.23,28.00,0,328.52,354.37,22.4,19.7,0.146,1054946.5,1054946.5,11680,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678221,2159660.00
06/28/2017 15:30,2,0.793,ACTIVE,213.51,340.55,59.965,1498678203,"201051344000988","219011344069620",18.59,24.00,0,330.93,351.97,15.0,12.5,0.110,656937.1,656937.1,11731,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678222,2159661.00
06/28/2017 15:30,2,0.789,ACTIVE,213.74,341.45,59.986,1498678203,"201051344001025","219011344069620",29.26,24.80,0,332.13,356.78,23.4,20.6,0.168,752922.5,752922.5,11748,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678223,2159662.00
06/28/2017 15:30,2,0.779,ACTIVE,213.74,341.15,59.933,1498678203,"201051344000458","219011344069620",28.96,25.30,0,331.83,355.88,22.9,20.2,0.172,757736.9,757736.9,11721,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678224,2159663.00
06/28/2017 15:30,2,0.785,ACTIVE,214.19,342.65,59.986,1498678203,"201051344000853","219011344069620",28.90,24.30,0,333.33,357.38,23.0,20.3,0.177,758694.0,758694.0,11733,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678225,2159664.00
06/28/2017 15:30,2,0.770,ACTIVE,213.96,342.65,59.991,1498678203,"201051344000685","219011344069620",28.29,24.50,0,332.43,357.98,22.1,19.4,0.177,752838.0,752838.0,11761,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678226,2159665.00
06/28/2017 15:30,2,0.791,ACTIVE,213.96,342.65,59.996,1498678203,"201051344000917","219011344069620",28.39,25.50,0,331.83,357.08,22.8,20.0,0.168,749475.9,749475.9,11749,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678227,2159666.00
06/28/2017 15:30,2,0.797,ACTIVE,213.96,342.35,60.007,1498678203,"201051344001145","219011344069620",28.39,24.30,0,333.03,356.48,22.9,20.2,0.168,757472.8,757472.8,11740,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678227,2159667.00
06/28/2017 15:30,2,0.775,ACTIVE,213.74,342.35,59.975,1498678203,"201051344000651","219011344069620",28.75,24.30,0,332.13,356.48,22.6,19.9,0.168,746171.5,746171.5,11737,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678228,2159668.00
06/28/2017 15:30,2,0.721,ACTIVE,211.93,340.85,59.949,1498678203,"274151322000088","219011344069620",27.41,28.00,0,329.43,352.87,20.0,17.4,0.128,957588.1,957588.1,11667,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678229,2159669.00
06/28/2017 15:30,2,0.500,ACTIVE,213.29,408.18,59.965,1498678203,"274151322000068","219011344069620",38.27,29.50,0,334.24,423.20,19.4,16.8,0.115,830167.1,830167.1,11969,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678230,2159670.00
06/28/2017 15:30,2,0.814,ACTIVE,213.51,340.25,59.938,1498678203,"201051344001135","219011344069620",28.77,25.00,0,330.63,356.18,23.8,21.0,0.164,741597.0,741597.0,11726,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678231,2159671.00
06/28/2017 15:30,2,0.801,ACTIVE,213.29,340.55,59.954,1498678203,"201051344000594","219011344069620",28.73,25.00,0,328.52,355.28,23.4,20.6,0.177,760709.1,760709.1,11729,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678232,2159672.00
06/28/2017 15:30,2,0.781,ACTIVE,213.74,341.45,59.954,1498678203,"201051344001203","219011344069620",29.12,24.50,0,331.53,357.98,23.1,20.3,0.177,751103.1,751103.1,11768,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678233,2159673.00
06/28/2017 15:30,2,0.730,ACTIVE,212.16,337.84,59.965,1498678203,"274151322000054","219011344069620",27.83,28.80,0,329.13,349.86,20.6,18.0,0.128,974518.3,974518.3,11649,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678234,2159674.00
06/28/2017 15:30,2,0.793,ACTIVE,213.51,339.65,59.981,1498678203,"201051344000867","219011344069620",29.02,25.30,0,330.63,355.28,23.3,20.6,0.168,744911.2,744911.2,11763,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678235,2159675.00
06/28/2017 15:30,2,0.805,ACTIVE,213.74,342.35,59.986,1498678203,"201051344001093","219011344069620",28.17,24.50,0,332.13,356.48,23.0,20.3,0.168,749382.3,749382.3,11756,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678236,2159676.00
06/28/2017 15:30,2,0.766,ACTIVE,213.29,341.15,59.991,1498678203,"201051344000900","219011344069620",28.88,24.00,0,329.43,355.58,22.4,19.7,0.168,766477.9,766477.9,11743,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678237,2159677.00
06/28/2017 15:30,2,0.789,ACTIVE,213.74,340.55,59.949,1498678203,"201051344000648","219011344069620",28.13,23.50,0,331.83,356.18,22.5,19.8,0.172,754512.6,754512.6,11731,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678238,2159678.00
06/28/2017 15:30,2,0.803,ACTIVE,213.74,340.85,59.954,1498678203,"201051344000569","219011344069620",28.51,25.00,0,330.93,355.88,23.2,20.4,0.172,768598.9,768598.9,11709,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678239,2159679.00
06/28/2017 15:30,2,0.799,ACTIVE,213.51,340.25,60.023,1498678203,"201051344000983","219011344069620",28.88,24.80,0,330.33,355.58,23.4,20.6,0.177,759158.0,759158.0,11734,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678240,2159680.00
06/28/2017 15:30,2,0.793,ACTIVE,213.51,340.55,59.954,1498678203,"201051344001158","219011344069620",28.25,24.00,0,330.93,355.28,22.7,20.0,0.172,744037.7,744037.7,11740,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678241,2159681.00
06/28/2017 15:30,2,0.762,ACTIVE,213.51,341.75,59.907,1498678203,"201051344000576","219011344069620",28.84,23.80,0,330.93,355.88,22.3,19.6,0.172,758602.0,758602.0,11739,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678241,2159682.00
06/28/2017 15:30,2,0.734,ACTIVE,212.38,340.85,59.981,1498678203,"274151322000087","219011344069620",27.61,34.00,0,328.52,349.26,20.6,17.9,0.119,948368.5,948368.5,11834,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498678242,2159683.00
06/28/2017 15:45,2,0.514,ACTIVE,214.41,338.74,59.986,1498679104,"201051344000645","219011344069620",28.17,23.00,0,331.23,353.17,14.7,12.2,0.097,757547.6,757547.6,11723,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679105,2159684.00
06/28/2017 15:45,2,0.469,ACTIVE,213.06,339.95,59.996,1498679104,"274151322000085","219011344069620",27.45,26.50,0,330.93,348.06,13.1,10.7,0.080,970236.1,970236.1,11655,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679106,2159685.00
06/28/2017 15:45,2,0.529,ACTIVE,214.19,339.65,59.959,1498679104,"201051344000633","219011344069620",28.43,22.80,0,331.23,354.67,15.2,12.8,0.097,744286.6,744286.6,11773,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679107,2159686.00
06/28/2017 15:45,2,0.525,ACTIVE,213.74,338.44,60.028,1498679104,"201051344000469","219011344069620",28.71,22.30,0,329.73,352.57,15.3,12.8,0.106,747681.6,747681.6,11744,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679108,2159687.00
06/28/2017 15:45,2,0.533,ACTIVE,213.74,338.44,59.970,1498679104,"201051344000646","219011344069620",28.49,23.50,0,330.93,353.17,15.4,13.0,0.093,742873.3,742873.3,11740,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679109,2159688.00
06/28/2017 15:45,2,0.494,ACTIVE,212.83,338.74,59.996,1498679104,"274151322000052","219011344069620",27.85,26.80,0,329.43,348.96,13.9,11.5,0.084,1008604.6,1008604.6,11666,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679110,2159689.00
06/28/2017 15:45,2,0.561,ACTIVE,214.19,339.95,59.954,1498679104,"201051344000585","219011344069620",28.19,23.00,0,331.23,352.87,16.1,13.6,0.097,755548.9,755548.9,11739,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679111,2159690.00
06/28/2017 15:45,2,0.520,ACTIVE,213.96,338.44,59.970,1498679104,"201051344001230","219011344069620",28.39,23.50,0,330.03,351.37,15.0,12.5,0.097,747473.1,747473.1,11755,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679111,2159691.00
06/28/2017 15:45,2,0.523,ACTIVE,214.64,339.65,59.975,1498679104,"201051344000582","219011344069620",28.13,22.80,0,331.23,353.77,15.0,12.5,0.097,736862.3,736862.3,11727,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679112,2159692.00
06/28/2017 15:45,2,0.533,ACTIVE,213.74,339.04,59.944,1498679104,"201051344000955","219011344069620",28.96,23.50,0,330.03,353.17,15.7,13.2,0.097,756301.9,756301.9,11749,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679113,2159693.00
06/28/2017 15:45,2,0.301,ACTIVE,212.83,399.16,59.965,1498679104,"274151322000094","219011344069620",37.59,28.30,0,333.63,418.39,11.4,9.0,0.062,829614.2,829614.2,11955,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679114,2159694.00
06/28/2017 15:45,2,0.549,ACTIVE,213.74,338.44,59.965,1498679104,"201051344000579","219011344069620",29.04,23.80,0,330.63,352.87,16.2,13.7,0.097,765811.4,765811.4,11732,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679115,2159695.00
06/28/2017 15:45,2,0.547,ACTIVE,213.96,338.44,59.954,1498679104,"201051344000890","219011344069620",28.11,23.80,0,330.93,353.17,15.6,13.1,0.097,750327.1,750327.1,11746,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679116,2159696.00
06/28/2017 15:45,2,0.523,ACTIVE,214.19,339.65,59.991,1498679104,"201051344000438","219011344069620",28.67,23.30,0,331.83,353.47,15.2,12.8,0.097,752904.9,752904.9,11733,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679117,2159697.00
06/28/2017 15:45,2,0.541,ACTIVE,214.19,338.44,59.944,1498679104,"201051344000417","219011344069620",18.65,23.50,0,331.53,348.36,10.2,8.0,0.062,684652.8,684652.8,11763,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679118,2159698.00
06/28/2017 15:45,2,0.471,ACTIVE,212.83,339.65,59.959,1498679104,"274151322000083","219011344069620",27.91,26.80,0,330.33,348.66,13.3,10.9,0.080,998426.0,998426.0,11667,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679119,2159699.00
06/28/2017 15:45,2,0.488,ACTIVE,213.29,339.65,59.965,1498679104,"274151322000076","219011344069620",28.23,26.50,0,330.63,349.26,13.9,11.5,0.088,1065225.9,1065225.9,11670,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679120,2159700.00
06/28/2017 15:45,2,0.539,ACTIVE,213.74,339.04,59.949,1498679104,"201051344000868","219011344069620",28.31,22.80,0,329.73,351.97,15.5,13.0,0.102,746109.8,746109.8,11747,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679120,2159701.00
06/28/2017 15:45,2,0.480,ACTIVE,212.83,338.14,59.991,1498679104,"274151322000095","219011344069620",27.71,26.50,0,329.43,348.36,13.5,11.1,0.080,1054950.2,1054950.2,11681,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679121,2159702.00
06/28/2017 15:45,2,0.520,ACTIVE,213.74,338.44,59.970,1498679104,"201051344000988","219011344069620",18.03,23.00,0,329.43,349.56,9.5,7.3,0.057,656939.5,656939.5,11732,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679122,2159703.00
06/28/2017 15:45,2,0.537,ACTIVE,213.96,339.04,59.907,1498679104,"201051344001025","219011344069620",28.11,23.00,0,331.83,353.77,15.3,12.8,0.102,752926.6,752926.6,11749,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679123,2159704.00
06/28/2017 15:45,2,0.525,ACTIVE,213.74,338.44,59.965,1498679104,"201051344000458","219011344069620",28.45,24.00,0,330.93,351.97,15.2,12.8,0.102,757740.9,757740.9,11722,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679124,2159705.00
06/28/2017 15:45,2,0.521,ACTIVE,214.41,339.95,59.917,1498679104,"201051344000853","219011344069620",28.57,23.00,0,332.13,354.67,15.2,12.7,0.102,758698.1,758698.1,11734,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679125,2159706.00
06/28/2017 15:45,2,0.500,ACTIVE,214.41,340.25,59.981,1498679104,"201051344000685","219011344069620",28.47,23.30,0,332.13,354.37,14.4,12.0,0.097,752841.8,752841.8,11762,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679126,2159707.00
06/28/2017 15:45,2,0.523,ACTIVE,214.19,339.34,59.965,1498679104,"201051344000917","219011344069620",28.31,23.80,0,330.93,353.47,15.0,12.6,0.097,749479.9,749479.9,11750,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679127,2159708.00
06/28/2017 15:45,2,0.533,ACTIVE,214.41,339.65,60.002,1498679104,"201051344001145","219011344069620",27.59,23.00,0,333.33,354.37,14.9,12.5,0.097,757476.8,757476.8,11741,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679128,2159709.00
06/28/2017 15:45,2,0.523,ACTIVE,214.41,339.95,59.965,1498679104,"201051344000651","219011344069620",28.17,22.50,0,332.43,353.47,14.9,12.5,0.097,746175.4,746175.4,11738,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679129,2159710.00
06/28/2017 15:45,2,0.457,ACTIVE,212.38,338.74,59.975,1498679104,"274151322000088","219011344069620",27.15,26.30,0,329.73,347.76,12.6,10.2,0.071,957591.5,957591.5,11668,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679130,2159711.00
06/28/2017 15:45,2,0.328,ACTIVE,213.51,391.64,59.991,1498679104,"274151322000068","219011344069620",36.90,28.00,0,334.54,419.60,12.2,9.9,0.057,830170.3,830170.3,11970,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679131,2159712.00
06/28/2017 15:45,2,0.551,ACTIVE,213.96,338.74,59.991,1498679104,"201051344001135","219011344069620",28.47,23.30,0,331.83,352.27,15.9,13.4,0.097,741601.2,741601.2,11727,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679132,2159713.00
06/28/2017 15:45,2,0.541,ACTIVE,213.74,338.14,59.954,1498679104,"201051344000594","219011344069620",28.23,23.80,0,329.43,351.97,15.5,13.1,0.097,760713.2,760713.2,11730,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679133,2159714.00
06/28/2017 15:45,2,0.537,ACTIVE,214.41,339.34,59.996,1498679104,"201051344001203","219011344069620",28.17,23.00,0,332.43,353.47,15.3,12.9,0.102,751107.2,751107.2,11769,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679134,2159715.00
06/28/2017 15:45,2,0.477,ACTIVE,212.83,340.85,59.965,1498679104,"274151322000054","219011344069620",27.43,27.00,0,329.13,348.36,13.2,10.9,0.075,974521.9,974521.9,11650,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679134,2159716.00
06/28/2017 15:45,2,0.543,ACTIVE,213.96,338.74,59.991,1498679104,"201051344000867","219011344069620",28.33,23.80,0,330.03,351.97,15.6,13.1,0.097,744915.3,744915.3,11764,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679135,2159717.00
06/28/2017 15:45,2,0.539,ACTIVE,214.19,339.95,59.970,1498679104,"201051344001093","219011344069620",28.13,22.80,0,332.73,353.47,15.4,13.0,0.093,749386.4,749386.4,11757,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679137,2159718.00
06/28/2017 15:45,2,0.508,ACTIVE,213.74,338.74,59.975,1498679104,"201051344000900","219011344069620",28.09,22.80,0,329.73,352.27,14.5,12.1,0.097,766481.8,766481.8,11744,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679138,2159719.00
06/28/2017 15:45,2,0.529,ACTIVE,213.96,337.84,60.007,1498679104,"201051344000648","219011344069620",28.51,22.30,0,330.93,351.97,15.3,12.8,0.097,754516.6,754516.6,11732,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679139,2159720.00
06/28/2017 15:45,2,0.543,ACTIVE,213.74,338.44,59.959,1498679104,"201051344000569","219011344069620",28.29,23.50,0,330.93,352.27,15.6,13.1,0.102,768603.0,768603.0,11710,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679140,2159721.00
06/28/2017 15:45,2,0.539,ACTIVE,213.96,338.14,59.965,1498679104,"201051344000983","219011344069620",28.71,23.30,0,330.63,351.97,15.7,13.3,0.102,759162.1,759162.1,11735,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679141,2159722.00
06/28/2017 15:45,2,0.527,ACTIVE,213.51,338.44,59.965,1498679104,"201051344001158","219011344069620",28.13,23.00,0,330.63,351.67,15.1,12.6,0.102,744041.6,744041.6,11741,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679141,2159723.00
06/28/2017 15:45,2,0.520,ACTIVE,214.41,339.65,59.991,1498679104,"201051344000576","219011344069620",28.59,22.50,0,329.73,353.17,15.1,12.6,0.097,758605.9,758605.9,11740,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679142,2159724.00
06/28/2017 15:45,2,0.477,ACTIVE,213.06,337.84,59.981,1498679104,"274151322000087","219011344069620",27.53,31.50,0,328.82,348.36,13.3,10.9,0.062,948372.0,948372.0,11835,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498679143,2159725.00
06/28/2017 16:00,2,0.428,ACTIVE,214.19,339.04,59.970,1498680003,"201051344000645","219011344069620",27.06,21.80,0,330.63,346.86,11.8,9.4,0.071,757550.2,757550.2,11724,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680004,2159726.00
06/28/2017 16:00,2,0.371,ACTIVE,212.83,338.74,59.975,1498680003,"274151322000085","219011344069620",27.08,25.00,0,333.03,343.85,10.2,7.9,0.057,970238.3,970238.3,11656,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680005,2159727.00
06/28/2017 16:00,2,0.438,ACTIVE,214.41,339.95,60.012,1498680003,"201051344000633","219011344069620",27.89,21.50,0,330.63,348.66,12.4,10.0,0.075,744289.4,744289.4,11774,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680006,2159728.00
06/28/2017 16:00,2,0.449,ACTIVE,213.96,338.44,59.991,1498680003,"201051344000469","219011344069620",26.94,21.00,0,329.73,346.56,12.3,10.0,0.075,747684.4,747684.4,11745,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680007,2159729.00
06/28/2017 16:00,2,0.447,ACTIVE,213.06,337.54,59.944,1498680003,"201051344000646","219011344069620",27.65,22.30,0,330.63,347.16,12.5,10.2,0.071,742876.1,742876.1,11741,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680008,2159730.00
06/28/2017 16:00,2,0.396,ACTIVE,212.61,339.04,59.970,1498680003,"274151322000052","219011344069620",27.39,25.50,0,331.53,344.15,11.0,8.7,0.053,1008607.1,1008607.1,11667,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680009,2159731.00
06/28/2017 16:00,2,0.455,ACTIVE,213.74,338.14,59.975,1498680003,"201051344000585","219011344069620",28.19,22.30,0,330.93,347.46,13.0,10.6,0.071,755551.9,755551.9,11740,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680010,2159732.00
06/28/2017 16:00,2,0.424,ACTIVE,213.06,336.34,59.944,1498680003,"201051344001230","219011344069620",27.59,22.30,0,330.33,345.96,11.9,9.5,0.071,747475.8,747475.8,11756,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680011,2159733.00
06/28/2017 16:00,2,0.418,ACTIVE,213.29,337.54,59.965,1498680003,"201051344000582","219011344069620",28.21,21.50,0,331.83,347.76,12.0,9.6,0.066,736865.0,736865.0,11728,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680012,2159734.00
06/28/2017 16:00,2,0.459,ACTIVE,213.06,336.94,60.012,1498680003,"201051344000955","219011344069620",27.25,22.30,0,330.33,346.56,12.7,10.3,0.071,756304.7,756304.7,11750,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680013,2159735.00
06/28/2017 16:00,2,0.232,ACTIVE,213.06,390.14,59.965,1498680003,"274151322000094","219011344069620",36.62,26.80,0,334.24,413.89,8.6,6.4,0.049,829616.0,829616.0,11956,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680013,2159736.00
06/28/2017 16:00,2,0.492,ACTIVE,213.74,338.14,59.970,1498680003,"201051344000579","219011344069620",24.45,22.50,0,331.23,346.26,12.2,9.9,0.066,765814.3,765814.3,11733,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680014,2159737.00
06/28/2017 16:00,2,0.473,ACTIVE,213.29,335.74,59.975,1498680003,"201051344000890","219011344069620",22.58,22.80,0,330.63,347.16,10.8,8.5,0.057,750329.8,750329.8,11747,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680015,2159738.00
06/28/2017 16:00,2,0.463,ACTIVE,213.51,337.24,59.975,1498680003,"201051344000438","219011344069620",23.04,22.30,0,331.83,348.06,10.8,8.5,0.057,752907.6,752907.6,11734,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680016,2159739.00
06/28/2017 16:00,2,0.443,ACTIVE,213.51,336.34,59.981,1498680003,"201051344000417","219011344069620",18.41,22.30,0,330.93,344.76,8.2,6.0,0.044,684654.5,684654.5,11764,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680017,2159740.00
06/28/2017 16:00,2,0.369,ACTIVE,212.83,336.94,59.981,1498680003,"274151322000083","219011344069620",27.49,25.50,0,332.13,344.45,10.3,8.0,0.053,998428.2,998428.2,11668,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680018,2159741.00
06/28/2017 16:00,2,0.383,ACTIVE,213.29,339.04,59.981,1498680003,"274151322000076","219011344069620",27.79,25.00,0,333.93,344.45,10.8,8.5,0.066,1065228.3,1065228.3,11671,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680019,2159742.00
06/28/2017 16:00,2,0.436,ACTIVE,213.74,338.44,59.986,1498680003,"201051344000868","219011344069620",27.93,21.30,0,330.33,347.16,12.3,10.0,0.071,746112.6,746112.6,11748,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680020,2159743.00
06/28/2017 16:00,2,0.363,ACTIVE,212.61,337.84,59.986,1498680003,"274151322000095","219011344069620",27.67,25.30,0,331.83,343.55,10.2,7.9,0.057,1054952.5,1054952.5,11682,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680021,2159744.00
06/28/2017 16:00,2,0.408,ACTIVE,213.74,338.74,60.023,1498680003,"201051344000988","219011344069620",17.97,21.80,0,330.33,345.96,7.5,5.3,0.049,656941.0,656941.0,11733,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680021,2159745.00
06/28/2017 16:00,2,0.432,ACTIVE,213.06,336.04,59.986,1498680003,"201051344001025","219011344069620",27.83,21.80,0,330.93,347.76,12.2,9.9,0.071,752929.3,752929.3,11750,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680022,2159746.00
06/28/2017 16:00,2,0.422,ACTIVE,213.74,338.14,59.981,1498680003,"201051344000458","219011344069620",28.29,22.80,0,330.63,346.56,12.1,9.8,0.075,757743.6,757743.6,11723,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680023,2159747.00
06/28/2017 16:00,2,0.422,ACTIVE,214.41,339.95,59.986,1498680003,"201051344000853","219011344069620",27.75,21.80,0,332.13,347.46,11.9,9.6,0.075,758700.8,758700.8,11735,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680024,2159748.00
06/28/2017 16:00,2,0.412,ACTIVE,213.51,338.14,60.023,1498680003,"201051344000685","219011344069620",26.94,22.30,0,332.13,348.06,11.3,8.9,0.075,752844.4,752844.4,11763,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680025,2159749.00
06/28/2017 16:00,2,0.418,ACTIVE,213.29,337.24,59.981,1498680003,"201051344000917","219011344069620",27.67,22.50,0,330.33,347.46,11.8,9.4,0.071,749482.6,749482.6,11751,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680026,2159750.00
06/28/2017 16:00,2,0.424,ACTIVE,213.51,337.54,59.986,1498680003,"201051344001145","219011344069620",27.49,21.80,0,332.43,347.76,11.8,9.5,0.071,757479.5,757479.5,11742,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680027,2159751.00
06/28/2017 16:00,2,0.430,ACTIVE,213.51,337.54,59.986,1498680003,"201051344000651","219011344069620",26.96,21.30,0,332.13,347.46,11.8,9.4,0.071,746178.1,746178.1,11739,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680028,2159752.00
06/28/2017 16:00,2,0.355,ACTIVE,212.38,338.14,59.991,1498680003,"274151322000088","219011344069620",26.26,25.00,0,331.53,343.25,9.4,7.2,0.049,957593.6,957593.6,11669,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680029,2159753.00
06/28/2017 16:00,2,0.248,ACTIVE,213.29,394.65,59.981,1498680003,"274151322000068","219011344069620",37.13,27.00,0,334.54,416.59,9.3,7.1,0.049,830172.3,830172.3,11971,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680030,2159754.00
06/28/2017 16:00,2,0.449,ACTIVE,213.06,336.34,60.002,1498680003,"201051344001135","219011344069620",27.87,22.00,0,330.93,346.86,12.7,10.3,0.071,741604.1,741604.1,11728,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680031,2159755.00
06/28/2017 16:00,2,0.443,ACTIVE,213.51,338.14,59.991,1498680003,"201051344000594","219011344069620",27.27,22.50,0,330.03,346.26,12.3,9.9,0.075,760716.0,760716.0,11731,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680031,2159756.00
06/28/2017 16:00,2,0.434,ACTIVE,213.51,335.74,60.002,1498680003,"201051344001203","219011344069620",27.55,21.80,0,332.43,348.66,12.1,9.8,0.066,751109.9,751109.9,11770,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680032,2159757.00
06/28/2017 16:00,2,0.361,ACTIVE,212.61,336.94,59.975,1498680003,"274151322000054","219011344069620",27.21,25.80,0,331.53,343.85,10.0,7.7,0.057,974524.1,974524.1,11651,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680033,2159758.00
06/28/2017 16:00,2,0.436,ACTIVE,214.19,337.54,60.018,1498680003,"201051344000867","219011344069620",27.63,22.50,0,330.93,346.26,12.2,9.9,0.066,744918.1,744918.1,11765,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680034,2159759.00
