ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 16:00,2,0.434,ACTIVE,213.29,337.54,60.034,1498680003,"201051344001093","219011344069620",27.87,21.80,0,331.23,346.86,12.3,9.9,0.066,749389.2,749389.2,11758,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680035,2159760.00
06/28/2017 16:00,2,0.395,ACTIVE,213.74,338.44,59.991,1498680003,"201051344000900","219011344069620",27.73,21.00,0,330.63,346.86,11.1,8.8,0.066,766484.3,766484.3,11745,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680036,2159761.00
06/28/2017 16:00,2,0.432,ACTIVE,213.96,338.14,60.012,1498680003,"201051344000648","219011344069620",27.57,21.00,0,331.23,347.16,12.1,9.7,0.066,754519.4,754519.4,11733,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680037,2159762.00
06/28/2017 16:00,2,0.459,ACTIVE,213.96,337.84,60.012,1498680003,"201051344000569","219011344069620",23.22,22.30,0,331.53,345.66,10.8,8.5,0.062,768605.8,768605.8,11711,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680038,2159763.00
06/28/2017 16:00,2,0.436,ACTIVE,213.96,338.44,59.996,1498680003,"201051344000983","219011344069620",27.93,22.00,0,330.93,347.16,12.3,10.0,0.071,759164.9,759164.9,11736,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680039,2159764.00
06/28/2017 16:00,2,0.426,ACTIVE,213.96,338.14,60.023,1498680003,"201051344001158","219011344069620",27.23,21.80,0,330.93,346.86,11.8,9.4,0.066,744044.2,744044.2,11742,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680040,2159765.00
06/28/2017 16:00,2,0.438,ACTIVE,214.19,339.95,59.996,1498680003,"201051344000576","219011344069620",25.05,21.30,0,331.53,346.56,11.1,8.8,0.066,758608.5,758608.5,11741,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680041,2159766.00
06/28/2017 16:00,2,0.371,ACTIVE,212.83,338.44,59.986,1498680003,"274151322000087","219011344069620",26.72,29.50,0,332.13,344.15,10.0,7.7,0.044,948374.3,948374.3,11836,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680042,2159767.00
06/28/2017 16:15,2,0.533,ACTIVE,214.19,339.65,60.007,1498680903,"201051344000645","219011344069620",28.17,21.00,0,332.73,346.26,15.2,12.8,0.102,757552.8,757552.8,11725,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680904,2159768.00
06/28/2017 16:15,2,0.479,ACTIVE,212.83,339.04,59.954,1498680903,"274151322000085","219011344069620",27.69,24.30,0,333.33,343.25,13.4,11.0,0.075,970240.4,970240.4,11657,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680905,2159769.00
06/28/2017 16:15,2,0.541,ACTIVE,214.19,340.25,59.965,1498680903,"201051344000633","219011344069620",28.75,20.70,0,331.83,347.46,15.8,13.3,0.106,744292.0,744292.0,11775,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680906,2159770.00
06/28/2017 16:15,2,0.555,ACTIVE,213.96,339.04,59.959,1498680903,"201051344000469","219011344069620",27.93,20.00,0,330.93,345.66,15.7,13.3,0.110,747687.1,747687.1,11746,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680907,2159771.00
06/28/2017 16:15,2,0.543,ACTIVE,213.06,338.14,59.970,1498680903,"201051344000646","219011344069620",28.67,21.50,0,330.03,345.36,15.8,13.3,0.110,742878.8,742878.8,11742,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680908,2159772.00
06/28/2017 16:15,2,0.518,ACTIVE,212.61,338.74,59.959,1498680903,"274151322000052","219011344069620",27.71,24.50,0,333.03,343.55,14.5,12.1,0.088,1008609.4,1008609.4,11668,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680909,2159773.00
06/28/2017 16:15,2,0.570,ACTIVE,213.74,339.04,59.970,1498680903,"201051344000585","219011344069620",28.59,21.50,0,330.03,345.96,16.6,14.1,0.102,755554.7,755554.7,11741,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680910,2159774.00
06/28/2017 16:15,2,0.518,ACTIVE,213.29,336.94,59.970,1498680903,"201051344001230","219011344069620",28.96,21.30,0,327.32,343.85,15.2,12.8,0.093,747478.3,747478.3,11757,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680910,2159775.00
06/28/2017 16:15,2,0.537,ACTIVE,213.96,338.44,59.954,1498680903,"201051344000582","219011344069620",28.11,21.30,0,330.33,345.66,15.3,12.8,0.097,736867.5,736867.5,11729,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680912,2159776.00
06/28/2017 16:15,2,0.559,ACTIVE,213.06,337.54,59.970,1498680903,"201051344000955","219011344069620",28.71,21.50,0,329.73,344.76,16.3,13.8,0.106,756307.5,756307.5,11751,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680913,2159777.00
06/28/2017 16:15,2,0.314,ACTIVE,212.83,399.46,59.954,1498680903,"274151322000094","219011344069620",37.33,26.30,0,334.54,417.49,12.0,9.7,0.075,829617.8,829617.8,11957,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680913,2159778.00
06/28/2017 16:15,2,0.582,ACTIVE,213.74,338.74,59.965,1498680903,"201051344000579","219011344069620",28.59,21.50,0,331.83,345.96,16.9,14.4,0.106,765817.1,765817.1,11734,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680914,2159779.00
06/28/2017 16:15,2,0.568,ACTIVE,213.29,337.54,59.975,1498680903,"201051344000890","219011344069620",28.27,21.80,0,329.73,345.06,16.3,13.8,0.102,750332.5,750332.5,11748,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680915,2159780.00
06/28/2017 16:15,2,0.545,ACTIVE,213.51,338.14,59.965,1498680903,"201051344000438","219011344069620",28.92,21.50,0,331.83,345.66,16.0,13.5,0.102,752910.2,752910.2,11735,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680916,2159781.00
06/28/2017 16:15,2,0.572,ACTIVE,213.51,336.64,59.965,1498680903,"201051344000417","219011344069620",18.55,21.50,0,330.33,342.05,10.8,8.5,0.062,684656.1,684656.1,11765,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680917,2159782.00
06/28/2017 16:15,2,0.504,ACTIVE,212.16,336.04,59.959,1498680903,"274151322000083","219011344069620",27.51,24.80,0,333.03,343.55,14.1,11.6,0.084,998430.4,998430.4,11669,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680918,2159783.00
06/28/2017 16:15,2,0.516,ACTIVE,213.06,338.74,59.986,1498680903,"274151322000076","219011344069620",28.33,24.30,0,333.93,344.15,14.8,12.3,0.088,1065230.6,1065230.6,11672,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680919,2159784.00
06/28/2017 16:15,2,0.566,ACTIVE,213.51,338.14,59.986,1498680903,"201051344000868","219011344069620",28.33,20.70,0,330.93,345.66,16.3,13.8,0.106,746115.3,746115.3,11749,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680920,2159785.00
06/28/2017 16:15,2,0.504,ACTIVE,212.61,336.64,59.965,1498680903,"274151322000095","219011344069620",27.81,24.50,0,332.73,342.95,14.2,11.8,0.088,1054954.7,1054954.7,11683,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680921,2159786.00
06/28/2017 16:15,2,0.537,ACTIVE,213.51,339.04,59.965,1498680903,"201051344000988","219011344069620",18.57,20.70,0,330.33,345.06,10.1,7.8,0.071,656942.5,656942.5,11734,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680922,2159787.00
06/28/2017 16:15,2,0.557,ACTIVE,213.29,337.24,59.970,1498680903,"201051344001025","219011344069620",28.75,21.30,0,330.03,345.66,16.2,13.7,0.106,752932.0,752932.0,11751,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680922,2159788.00
06/28/2017 16:15,2,0.561,ACTIVE,213.96,338.74,59.970,1498680903,"201051344000458","219011344069620",28.31,21.80,0,331.83,345.66,16.1,13.6,0.110,757746.3,757746.3,11724,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680923,2159789.00
06/28/2017 16:15,2,0.549,ACTIVE,214.64,340.85,59.975,1498680903,"201051344000853","219011344069620",28.92,20.70,0,333.03,347.16,16.1,13.6,0.106,758703.4,758703.4,11736,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680924,2159790.00
06/28/2017 16:15,2,0.537,ACTIVE,213.74,339.34,59.970,1498680903,"201051344000685","219011344069620",27.97,21.50,0,330.63,345.66,15.2,12.8,0.110,752846.8,752846.8,11764,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680925,2159791.00
06/28/2017 16:15,2,0.531,ACTIVE,213.74,339.34,59.970,1498680903,"201051344000917","219011344069620",28.96,22.00,0,330.03,345.96,15.6,13.2,0.102,749485.1,749485.1,11752,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680926,2159792.00
06/28/2017 16:15,2,0.545,ACTIVE,213.74,339.04,59.933,1498680903,"201051344001145","219011344069620",28.47,21.30,0,331.53,345.96,15.7,13.3,0.106,757482.0,757482.0,11743,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680927,2159793.00
06/28/2017 16:15,2,0.547,ACTIVE,213.74,339.04,59.970,1498680903,"201051344000651","219011344069620",28.73,21.00,0,331.23,345.66,15.9,13.4,0.102,746180.7,746180.7,11740,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680928,2159794.00
06/28/2017 16:15,2,0.490,ACTIVE,212.16,338.74,59.965,1498680903,"274151322000088","219011344069620",27.35,24.30,0,332.13,342.95,13.6,11.2,0.075,957595.6,957595.6,11670,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680929,2159795.00
06/28/2017 16:15,2,0.344,ACTIVE,213.29,405.17,59.959,1498680903,"274151322000068","219011344069620",38.15,26.30,0,334.54,413.29,13.3,10.9,0.075,830174.3,830174.3,11972,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680930,2159796.00
06/28/2017 16:15,2,0.576,ACTIVE,213.29,337.24,59.965,1498680903,"201051344001135","219011344069620",28.94,21.50,0,330.03,344.76,16.9,14.4,0.106,741606.9,741606.9,11729,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680931,2159797.00
06/28/2017 16:15,2,0.580,ACTIVE,213.74,339.04,59.965,1498680903,"201051344000594","219011344069620",28.31,21.80,0,330.03,345.36,16.7,14.2,0.110,760718.7,760718.7,11732,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680932,2159798.00
06/28/2017 16:15,2,0.566,ACTIVE,213.74,337.54,59.970,1498680903,"201051344001203","219011344069620",28.43,21.30,0,330.33,346.26,16.3,13.8,0.106,751112.6,751112.6,11771,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680932,2159799.00
06/28/2017 16:15,2,0.500,ACTIVE,212.83,338.44,59.954,1498680903,"274151322000054","219011344069620",28.11,24.80,0,332.43,343.55,14.3,11.9,0.080,974526.2,974526.2,11652,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680933,2159800.00
06/28/2017 16:15,2,0.584,ACTIVE,214.19,338.44,59.996,1498680903,"201051344000867","219011344069620",28.21,21.80,0,331.23,345.66,16.7,14.2,0.110,744920.8,744920.8,11766,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680934,2159801.00
06/28/2017 16:15,2,0.568,ACTIVE,213.74,339.04,59.938,1498680903,"201051344001093","219011344069620",28.51,21.50,0,330.33,345.06,16.4,13.9,0.102,749391.8,749391.8,11759,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680935,2159802.00
06/28/2017 16:15,2,0.543,ACTIVE,213.96,339.65,59.975,1498680903,"201051344000900","219011344069620",28.41,20.00,0,330.63,345.66,15.7,13.2,0.110,766486.8,766486.8,11746,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680936,2159803.00
06/28/2017 16:15,2,0.582,ACTIVE,213.96,338.74,59.917,1498680903,"201051344000648","219011344069620",28.13,19.80,0,332.13,345.96,16.6,14.1,0.110,754522.0,754522.0,11734,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680937,2159804.00
06/28/2017 16:15,2,0.582,ACTIVE,213.96,339.34,59.970,1498680903,"201051344000569","219011344069620",28.63,21.30,0,332.13,345.96,16.9,14.4,0.115,768608.5,768608.5,11712,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680938,2159805.00
06/28/2017 16:15,2,0.584,ACTIVE,213.96,338.74,59.959,1498680903,"201051344000983","219011344069620",28.51,21.30,0,331.53,345.96,16.9,14.4,0.115,759167.7,759167.7,11737,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680939,2159806.00
06/28/2017 16:15,2,0.564,ACTIVE,213.74,338.44,59.965,1498680903,"201051344001158","219011344069620",28.63,20.70,0,330.93,345.66,16.4,13.9,0.115,744046.8,744046.8,11743,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680940,2159807.00
06/28/2017 16:15,2,0.564,ACTIVE,214.41,340.25,59.970,1498680903,"201051344000576","219011344069620",28.77,20.00,0,331.83,346.86,16.4,14.0,0.110,758611.1,758611.1,11742,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680941,2159808.00
06/28/2017 16:15,2,0.521,ACTIVE,212.83,339.34,59.954,1498680903,"274151322000087","219011344069620",27.61,28.30,0,333.03,343.55,14.6,12.2,0.066,948376.5,948376.5,11837,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498680942,2159809.00
06/28/2017 16:30,2,0.832,ACTIVE,214.64,343.55,59.944,1498681804,"201051344000645","219011344069620",28.92,21.00,0,331.53,353.17,24.4,21.6,0.177,757557.5,757557.5,11726,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681805,2159810.00
06/28/2017 16:30,2,0.814,ACTIVE,212.83,342.35,59.965,1498681804,"274151322000085","219011344069620",27.65,24.00,0,330.33,347.76,22.8,20.1,0.146,970244.7,970244.7,11658,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681806,2159811.00
06/28/2017 16:30,2,0.844,ACTIVE,214.87,345.06,59.965,1498681804,"201051344000633","219011344069620",29.18,20.70,0,330.63,354.67,25.0,22.2,0.194,744296.9,744296.9,11776,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681807,2159812.00
06/28/2017 16:30,2,0.844,ACTIVE,214.41,342.65,59.965,1498681804,"201051344000469","219011344069620",29.16,20.00,0,330.63,352.87,25.0,22.2,0.194,747691.9,747691.9,11747,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681807,2159813.00
06/28/2017 16:30,2,0.850,ACTIVE,213.51,341.75,59.970,1498681804,"201051344000646","219011344069620",29.02,21.30,0,328.82,351.97,25.0,22.2,0.190,742883.6,742883.6,11743,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681808,2159814.00
06/28/2017 16:30,2,0.838,ACTIVE,212.16,337.84,59.970,1498681804,"274151322000052","219011344069620",28.31,24.50,0,329.73,348.66,24.0,21.3,0.150,1008614.0,1008614.0,11669,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681809,2159815.00
06/28/2017 16:30,2,0.885,ACTIVE,213.96,342.95,59.975,1498681804,"201051344000585","219011344069620",28.73,21.50,0,329.73,351.97,25.8,22.9,0.190,755559.7,755559.7,11742,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681810,2159816.00
06/28/2017 16:30,2,0.822,ACTIVE,213.74,341.45,59.981,1498681804,"201051344001230","219011344069620",28.92,21.00,0,327.92,350.17,24.1,21.4,0.177,747483.0,747483.0,11758,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681811,2159817.00
06/28/2017 16:30,2,0.834,ACTIVE,214.19,342.65,59.965,1498681804,"201051344000582","219011344069620",28.77,21.50,0,330.63,352.27,24.3,21.6,0.181,736872.2,736872.2,11730,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681812,2159818.00
06/28/2017 16:30,2,0.863,ACTIVE,213.29,341.15,60.002,1498681804,"201051344000955","219011344069620",28.90,21.50,0,329.43,350.77,25.3,22.5,0.190,756312.4,756312.4,11752,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681813,2159819.00
06/28/2017 16:30,2,0.529,ACTIVE,212.61,410.88,59.970,1498681804,"274151322000094","219011344069620",38.55,26.00,0,334.24,422.60,20.7,18.1,0.137,829621.6,829621.6,11958,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681814,2159820.00
06/28/2017 16:30,2,0.879,ACTIVE,214.41,342.95,59.970,1498681804,"201051344000579","219011344069620",29.06,21.30,0,330.63,353.17,25.9,23.1,0.190,765822.2,765822.2,11735,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681815,2159821.00
06/28/2017 16:30,2,0.865,ACTIVE,213.51,340.55,59.970,1498681804,"201051344000890","219011344069620",28.96,21.00,0,329.13,351.67,25.4,22.6,0.181,750337.5,750337.5,11749,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681816,2159822.00
06/28/2017 16:30,2,0.844,ACTIVE,213.74,341.45,59.959,1498681804,"201051344000438","219011344069620",29.10,21.30,0,330.63,351.97,24.9,22.1,0.190,752915.0,752915.0,11736,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681816,2159823.00
06/28/2017 16:30,2,0.871,ACTIVE,213.74,339.34,59.970,1498681804,"201051344000417","219011344069620",18.85,21.30,0,329.43,346.26,16.6,14.1,0.119,684659.2,684659.2,11766,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681817,2159824.00
06/28/2017 16:30,2,0.818,ACTIVE,212.38,340.25,59.965,1498681804,"274151322000083","219011344069620",28.15,24.30,0,329.73,348.36,23.3,20.6,0.159,998434.9,998434.9,11670,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681818,2159825.00
06/28/2017 16:30,2,0.834,ACTIVE,213.06,343.55,59.949,1498681804,"274151322000076","219011344069620",29.04,24.30,0,331.53,348.96,24.5,21.7,0.164,1065235.3,1065235.3,11673,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681819,2159826.00
06/28/2017 16:30,2,0.867,ACTIVE,214.19,342.35,59.975,1498681804,"201051344000868","219011344069620",28.69,20.70,0,329.73,353.47,25.2,22.4,0.186,746120.2,746120.2,11750,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681820,2159827.00
06/28/2017 16:30,2,0.812,ACTIVE,212.38,340.85,59.970,1498681804,"274151322000095","219011344069620",28.90,24.00,0,330.03,348.06,23.8,21.0,0.155,1054959.3,1054959.3,11684,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681821,2159828.00
06/28/2017 16:30,2,0.844,ACTIVE,214.41,342.05,59.970,1498681804,"201051344000988","219011344069620",18.89,20.70,0,330.03,349.56,16.1,13.7,0.128,656945.4,656945.4,11735,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681822,2159829.00
06/28/2017 16:30,2,0.857,ACTIVE,213.74,340.25,59.975,1498681804,"201051344001025","219011344069620",28.94,21.30,0,330.33,352.57,25.1,22.3,0.190,752936.9,752936.9,11752,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681823,2159830.00
06/28/2017 16:30,2,0.848,ACTIVE,214.19,342.95,59.970,1498681804,"201051344000458","219011344069620",28.69,21.50,0,331.23,353.47,24.6,21.9,0.190,757751.1,757751.1,11725,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681824,2159831.00
06/28/2017 16:30,2,0.836,ACTIVE,215.09,344.76,59.986,1498681804,"201051344000853","219011344069620",29.12,20.70,0,333.33,354.67,24.7,21.9,0.186,758708.2,758708.2,11737,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681825,2159832.00
06/28/2017 16:30,2,0.818,ACTIVE,213.96,342.05,59.970,1498681804,"201051344000685","219011344069620",28.80,21.30,0,330.63,351.97,23.8,21.1,0.190,752851.4,752851.4,11765,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681826,2159833.00
06/28/2017 16:30,2,0.824,ACTIVE,213.74,342.05,59.975,1498681804,"201051344000917","219011344069620",28.71,22.30,0,330.03,351.97,24.0,21.2,0.181,749489.8,749489.8,11753,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681827,2159834.00
06/28/2017 16:30,2,0.820,ACTIVE,213.96,341.75,59.970,1498681804,"201051344001145","219011344069620",29.18,21.00,0,331.53,352.27,24.2,21.5,0.181,757486.8,757486.8,11744,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681828,2159835.00
06/28/2017 16:30,2,0.832,ACTIVE,213.96,341.75,59.975,1498681804,"201051344000651","219011344069620",29.10,21.00,0,330.93,352.27,24.6,21.8,0.190,746185.5,746185.5,11741,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681829,2159836.00
06/28/2017 16:30,2,0.789,ACTIVE,212.38,336.34,59.959,1498681804,"274151322000088","219011344069620",27.89,24.00,0,329.13,347.46,22.3,19.6,0.137,957599.8,957599.8,11671,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681829,2159837.00
06/28/2017 16:30,2,0.551,ACTIVE,213.29,409.38,59.970,1498681804,"274151322000068","219011344069620",38.45,26.50,0,335.74,426.81,21.4,18.8,0.133,830178.4,830178.4,11973,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681830,2159838.00
06/28/2017 16:30,2,0.861,ACTIVE,213.51,341.15,59.975,1498681804,"201051344001135","219011344069620",29.30,21.30,0,330.03,351.67,25.6,22.8,0.186,741611.9,741611.9,11730,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681832,2159839.00
06/28/2017 16:30,2,0.857,ACTIVE,213.96,342.95,59.933,1498681804,"201051344000594","219011344069620",28.98,21.30,0,330.33,353.47,25.2,22.4,0.186,760723.6,760723.6,11733,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681833,2159840.00
06/28/2017 16:30,2,0.840,ACTIVE,213.96,341.15,60.007,1498681804,"201051344001203","219011344069620",29.02,21.30,0,330.33,353.17,24.7,21.9,0.186,751117.4,751117.4,11772,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681834,2159841.00
06/28/2017 16:30,2,0.816,ACTIVE,212.38,341.15,59.965,1498681804,"274151322000054","219011344069620",27.83,25.00,0,329.73,348.36,23.0,20.3,0.146,974530.6,974530.6,11653,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681835,2159842.00
06/28/2017 16:30,2,0.855,ACTIVE,214.41,341.45,59.975,1498681804,"201051344000867","219011344069620",29.00,21.80,0,330.33,353.17,25.2,22.4,0.181,744925.7,744925.7,11767,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681836,2159843.00
06/28/2017 16:30,2,0.844,ACTIVE,213.96,342.05,59.975,1498681804,"201051344001093","219011344069620",28.75,21.50,0,331.23,351.97,24.6,21.8,0.172,749396.6,749396.6,11760,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681837,2159844.00
06/28/2017 16:30,2,0.820,ACTIVE,214.19,343.25,59.975,1498681804,"201051344000900","219011344069620",28.92,20.00,0,330.03,353.17,24.1,21.3,0.190,766491.4,766491.4,11747,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681838,2159845.00
06/28/2017 16:30,2,0.844,ACTIVE,214.41,342.35,59.981,1498681804,"201051344000648","219011344069620",28.94,19.80,0,331.53,354.07,24.7,21.9,0.181,754526.9,754526.9,11735,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681839,2159846.00
06/28/2017 16:30,2,0.857,ACTIVE,214.64,343.25,59.965,1498681804,"201051344000569","219011344069620",28.94,21.30,0,331.23,354.07,25.1,22.3,0.186,768613.4,768613.4,11713,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681839,2159847.00
06/28/2017 16:30,2,0.855,ACTIVE,214.41,342.65,59.975,1498681804,"201051344000983","219011344069620",28.90,21.00,0,330.63,353.47,25.1,22.3,0.190,759172.6,759172.6,11738,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681840,2159848.00
06/28/2017 16:30,2,0.840,ACTIVE,214.41,343.25,59.975,1498681804,"201051344001158","219011344069620",28.86,20.70,0,330.33,353.17,24.6,21.9,0.190,744051.7,744051.7,11744,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681841,2159849.00
06/28/2017 16:30,2,0.832,ACTIVE,214.87,344.45,60.007,1498681804,"201051344000576","219011344069620",28.94,20.30,0,331.83,354.07,24.4,21.6,0.181,758615.9,758615.9,11743,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681842,2159850.00
06/28/2017 16:30,2,0.814,ACTIVE,212.61,341.15,59.975,1498681804,"274151322000087","219011344069620",27.79,28.50,0,328.52,348.06,22.9,20.2,0.124,948380.9,948380.9,11838,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498681843,2159851.00
06/28/2017 16:45,2,0.969,ACTIVE,213.96,343.55,60.002,1498682703,"201051344000645","219011344069620",28.98,21.30,0,333.03,355.28,28.4,25.5,0.217,757563.5,757563.5,11727,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682705,2159852.00
06/28/2017 16:45,2,0.928,ACTIVE,212.16,337.54,59.949,1498682703,"274151322000085","219011344069620",28.25,24.00,0,328.52,348.96,26.6,23.7,0.172,970250.3,970250.3,11659,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682706,2159853.00
06/28/2017 16:45,2,1.021,ACTIVE,213.74,344.76,59.959,1498682703,"201051344000633","219011344069620",27.10,21.00,0,332.13,356.78,28.1,25.1,0.194,744303.0,744303.0,11777,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682706,2159854.00
06/28/2017 16:45,2,0.996,ACTIVE,213.51,342.95,59.959,1498682703,"201051344000469","219011344069620",28.69,20.30,0,332.13,354.97,29.0,26.0,0.230,747698.1,747698.1,11748,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682707,2159855.00
06/28/2017 16:45,2,0.994,ACTIVE,213.29,343.25,59.954,1498682703,"201051344000646","219011344069620",28.67,21.30,0,330.03,354.67,28.9,26.0,0.225,742889.8,742889.8,11744,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682708,2159856.00
06/28/2017 16:45,2,0.957,ACTIVE,211.93,337.24,59.933,1498682703,"274151322000052","219011344069620",28.82,24.50,0,329.73,350.17,28.0,25.1,0.186,1008620.0,1008620.0,11670,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682709,2159857.00
06/28/2017 16:45,2,1.018,ACTIVE,213.74,342.95,59.949,1498682703,"201051344000585","219011344069620",28.94,21.80,0,331.53,354.97,29.9,26.9,0.225,755566.1,755566.1,11743,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682710,2159858.00
06/28/2017 16:45,2,0.949,ACTIVE,213.29,341.15,59.949,1498682703,"201051344001230","219011344069620",29.12,21.30,0,330.33,353.17,28.1,25.2,0.217,747488.9,747488.9,11759,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682711,2159859.00
06/28/2017 16:45,2,0.971,ACTIVE,213.96,343.25,59.938,1498682703,"201051344000582","219011344069620",28.75,21.80,0,331.83,355.28,28.3,25.4,0.212,736878.2,736878.2,11731,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682712,2159860.00
06/28/2017 16:45,2,0.982,ACTIVE,213.29,341.75,59.965,1498682703,"201051344000955","219011344069620",29.32,21.80,0,330.03,353.77,29.2,26.3,0.225,756318.7,756318.7,11753,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682713,2159861.00
06/28/2017 16:45,2,0.623,ACTIVE,211.93,409.38,59.965,1498682703,"274151322000094","219011344069620",38.33,26.30,0,330.03,426.51,24.2,21.4,0.159,829626.7,829626.7,11959,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682714,2159862.00
06/28/2017 16:45,2,1.020,ACTIVE,213.51,342.65,59.959,1498682703,"201051344000579","219011344069620",28.98,21.50,0,332.73,354.97,29.9,27.0,0.225,765828.6,765828.6,11736,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682715,2159863.00
06/28/2017 16:45,2,0.994,ACTIVE,213.29,341.45,59.954,1498682703,"201051344000890","219011344069620",29.20,21.30,0,330.63,354.37,29.4,26.5,0.225,750343.7,750343.7,11750,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682716,2159864.00
06/28/2017 16:45,2,0.988,ACTIVE,213.51,342.35,59.959,1498682703,"201051344000438","219011344069620",29.02,21.30,0,331.53,355.28,29.1,26.1,0.230,752921.2,752921.2,11737,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682717,2159865.00
06/28/2017 16:45,2,1.016,ACTIVE,213.51,339.65,59.981,1498682703,"201051344000417","219011344069620",18.69,21.30,0,330.93,348.96,19.2,16.7,0.141,684663.1,684663.1,11767,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682718,2159866.00
06/28/2017 16:45,2,0.939,ACTIVE,212.16,342.05,59.954,1498682703,"274151322000083","219011344069620",28.75,24.30,0,329.73,349.56,27.4,24.5,0.186,998440.6,998440.6,11671,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682719,2159867.00
06/28/2017 16:45,2,0.975,ACTIVE,212.61,340.55,59.959,1498682703,"274151322000076","219011344069620",29.12,24.50,0,332.43,350.47,28.8,25.9,0.194,1065241.4,1065241.4,11674,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682719,2159868.00
06/28/2017 16:45,2,1.010,ACTIVE,213.29,342.05,59.965,1498682703,"201051344000868","219011344069620",28.69,20.70,0,331.53,361.29,29.4,26.4,0.225,746126.5,746126.5,11751,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682720,2159869.00
06/28/2017 16:45,2,0.955,ACTIVE,211.93,339.65,59.944,1498682703,"274151322000095","219011344069620",28.84,24.00,0,329.73,349.56,28.0,25.1,0.177,1054965.2,1054965.2,11685,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682721,2159870.00
06/28/2017 16:45,2,0.982,ACTIVE,213.51,341.45,59.981,1498682703,"201051344000988","219011344069620",18.94,20.70,0,331.83,351.37,18.9,16.3,0.146,656949.2,656949.2,11736,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682722,2159871.00
06/28/2017 16:45,2,0.990,ACTIVE,213.51,341.45,59.959,1498682703,"201051344001025","219011344069620",29.18,21.50,0,330.93,354.97,29.3,26.3,0.225,752943.1,752943.1,11753,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682723,2159872.00
06/28/2017 16:45,2,0.984,ACTIVE,213.51,342.05,59.954,1498682703,"201051344000458","219011344069620",28.86,21.50,0,332.73,354.67,28.8,25.8,0.230,757757.2,757757.2,11726,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682724,2159873.00
06/28/2017 16:45,2,0.979,ACTIVE,214.19,343.85,59.965,1498682703,"201051344000853","219011344069620",29.28,21.00,0,334.24,357.38,29.1,26.1,0.225,758714.4,758714.4,11738,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682725,2159874.00
06/28/2017 16:45,2,0.945,ACTIVE,213.74,343.25,59.959,1498682703,"201051344000685","219011344069620",29.18,21.30,0,331.23,355.28,28.0,25.1,0.221,752857.4,752857.4,11766,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682726,2159875.00
06/28/2017 16:45,2,0.941,ACTIVE,213.74,343.25,59.949,1498682703,"201051344000917","219011344069620",29.28,22.50,0,330.63,354.67,27.9,25.1,0.221,749495.8,749495.8,11754,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682727,2159876.00
06/28/2017 16:45,2,1.010,ACTIVE,213.96,342.35,59.959,1498682703,"201051344001145","219011344069620",25.76,21.30,0,331.83,354.67,26.5,23.6,0.217,757492.8,757492.8,11745,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682727,2159877.00
06/28/2017 16:45,2,0.969,ACTIVE,213.51,342.65,59.933,1498682703,"201051344000651","219011344069620",29.10,21.30,0,332.43,355.28,28.6,25.7,0.221,746191.6,746191.6,11742,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682728,2159878.00
06/28/2017 16:45,2,0.928,ACTIVE,211.70,343.55,59.944,1498682703,"274151322000088","219011344069620",27.93,24.30,0,328.52,348.96,26.2,23.4,0.164,957605.4,957605.4,11672,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682729,2159879.00
06/28/2017 16:45,2,0.654,ACTIVE,212.61,409.08,59.959,1498682703,"274151322000068","219011344069620",38.49,27.00,0,329.73,428.01,25.2,22.4,0.164,830183.7,830183.7,11974,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682730,2159880.00
06/28/2017 16:45,2,1.008,ACTIVE,213.51,341.75,59.986,1498682703,"201051344001135","219011344069620",29.06,21.50,0,330.93,354.67,29.7,26.7,0.225,741618.3,741618.3,11731,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682731,2159881.00
06/28/2017 16:45,2,1.000,ACTIVE,213.06,341.75,59.959,1498682703,"201051344000594","219011344069620",29.12,21.50,0,330.03,354.97,29.5,26.6,0.230,760729.9,760729.9,11734,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682732,2159882.00
06/28/2017 16:45,2,0.977,ACTIVE,213.74,342.35,59.965,1498682703,"201051344001203","219011344069620",29.10,21.50,0,331.23,355.88,28.9,25.9,0.225,751123.5,751123.5,11773,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682733,2159883.00
06/28/2017 16:45,2,0.939,ACTIVE,211.93,342.65,59.949,1498682703,"274151322000054","219011344069620",28.35,24.50,0,328.52,349.86,27.0,24.1,0.181,974536.4,974536.4,11654,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682734,2159884.00
06/28/2017 16:45,2,0.998,ACTIVE,213.51,341.45,59.954,1498682703,"201051344000867","219011344069620",28.98,21.80,0,332.13,354.67,29.4,26.4,0.221,744932.0,744932.0,11768,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682735,2159885.00
06/28/2017 16:45,2,0.971,ACTIVE,213.74,342.95,59.949,1498682703,"201051344001093","219011344069620",28.90,21.80,0,331.23,354.37,28.4,25.5,0.217,749402.7,749402.7,11761,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682736,2159886.00
06/28/2017 16:45,2,0.965,ACTIVE,213.51,343.25,59.922,1498682703,"201051344000900","219011344069620",29.02,20.30,0,332.13,354.67,28.4,25.5,0.221,766497.4,766497.4,11748,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682737,2159887.00
06/28/2017 16:45,2,0.984,ACTIVE,213.51,342.05,59.970,1498682703,"201051344000648","219011344069620",28.96,20.00,0,332.73,358.88,28.9,26.0,0.225,754533.1,754533.1,11736,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682738,2159888.00
06/28/2017 16:45,2,0.994,ACTIVE,213.29,342.65,59.965,1498682703,"201051344000569","219011344069620",29.16,21.30,0,332.43,355.58,29.4,26.5,0.230,768619.7,768619.7,11714,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682739,2159889.00
06/28/2017 16:45,2,0.980,ACTIVE,213.29,341.75,59.970,1498682703,"201051344000983","219011344069620",29.56,21.30,0,332.73,354.97,29.4,26.5,0.234,759178.9,759178.9,11739,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682740,2159890.00
06/28/2017 16:45,2,0.996,ACTIVE,213.29,341.75,60.002,1498682703,"201051344001158","219011344069620",28.71,21.00,0,331.83,355.58,29.0,26.1,0.230,744057.8,744057.8,11745,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682740,2159891.00
06/28/2017 16:45,2,0.975,ACTIVE,213.74,343.55,59.959,1498682703,"201051344000576","219011344069620",29.02,20.30,0,333.33,356.18,28.7,25.8,0.225,758622.0,758622.0,11744,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682741,2159892.00
06/28/2017 16:45,2,0.936,ACTIVE,212.38,344.15,59.965,1498682703,"274151322000087","219011344069620",28.33,29.30,0,327.92,348.96,26.8,24.0,0.155,948386.6,948386.6,11839,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498682742,2159893.00
06/28/2017 17:00,2,1.057,ACTIVE,214.19,344.45,59.917,1498683603,"201051344000645","219011344069620",28.71,21.00,0,331.53,357.68,30.8,27.8,0.239,757570.3,757570.3,11728,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683604,2159894.00
06/28/2017 17:00,2,1.004,ACTIVE,212.38,339.65,59.959,1498683603,"274151322000085","219011344069620",28.41,24.30,0,331.23,351.07,28.9,26.0,0.190,970256.7,970256.7,11660,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683605,2159895.00
06/28/2017 17:00,2,1.066,ACTIVE,214.19,345.66,60.018,1498683603,"201051344000633","219011344069620",28.94,21.00,0,331.83,358.58,31.3,28.3,0.256,744309.9,744309.9,11778,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683606,2159896.00
06/28/2017 17:00,2,1.059,ACTIVE,213.74,344.15,59.949,1498683603,"201051344000469","219011344069620",29.28,20.30,0,330.03,357.38,31.4,28.4,0.256,747705.1,747705.1,11749,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683607,2159897.00
06/28/2017 17:00,2,1.061,ACTIVE,213.29,343.55,59.965,1498683603,"201051344000646","219011344069620",29.06,21.50,0,329.73,356.78,31.2,28.2,0.243,742896.8,742896.8,11745,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683608,2159898.00
06/28/2017 17:00,2,1.047,ACTIVE,212.16,339.34,59.965,1498683603,"274151322000052","219011344069620",28.67,25.00,0,329.73,352.27,30.4,27.4,0.212,1008626.7,1008626.7,11671,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683609,2159899.00
06/28/2017 17:00,2,1.090,ACTIVE,213.96,344.15,59.975,1498683603,"201051344000585","219011344069620",29.18,21.80,0,331.53,357.38,32.3,29.3,0.247,755573.3,755573.3,11744,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683610,2159900.00
06/28/2017 17:00,2,1.035,ACTIVE,213.51,342.35,59.970,1498683603,"201051344001230","219011344069620",29.02,21.50,0,329.43,354.67,30.5,27.5,0.239,747495.6,747495.6,11760,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683611,2159901.00
06/28/2017 17:00,2,1.041,ACTIVE,214.19,344.45,59.970,1498683603,"201051344000582","219011344069620",28.98,22.00,0,331.23,356.78,30.6,27.6,0.239,736885.0,736885.0,11732,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683612,2159902.00
