ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 17:00,2,1.064,ACTIVE,213.51,342.95,59.981,1498683603,"201051344000955","219011344069620",29.22,21.80,0,330.03,355.88,31.5,28.5,0.247,756325.6,756325.6,11754,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683612,2159903.00
06/28/2017 17:00,2,0.689,ACTIVE,212.61,410.58,59.975,1498683603,"274151322000094","219011344069620",38.19,26.50,0,330.63,437.03,26.6,23.8,0.177,829632.5,829632.5,11960,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683613,2159904.00
06/28/2017 17:00,2,1.086,ACTIVE,213.96,343.85,59.975,1498683603,"201051344000579","219011344069620",29.34,21.50,0,331.23,357.38,32.3,29.3,0.247,765835.8,765835.8,11737,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683614,2159905.00
06/28/2017 17:00,2,1.072,ACTIVE,213.51,342.95,59.970,1498683603,"201051344000890","219011344069620",29.22,21.50,0,329.73,356.78,31.8,28.7,0.243,750350.8,750350.8,11751,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683615,2159906.00
06/28/2017 17:00,2,1.057,ACTIVE,214.19,343.85,59.996,1498683603,"201051344000438","219011344069620",29.34,21.30,0,331.23,357.38,31.4,28.4,0.247,752928.2,752928.2,11738,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683616,2159907.00
06/28/2017 17:00,2,1.076,ACTIVE,213.96,341.15,59.981,1498683603,"201051344000417","219011344069620",19.06,21.30,0,330.93,349.86,20.8,18.1,0.155,684667.6,684667.6,11768,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683617,2159908.00
06/28/2017 17:00,2,1.025,ACTIVE,212.61,346.26,59.986,1498683603,"274151322000083","219011344069620",28.57,24.30,0,329.73,351.67,29.7,26.8,0.199,998447.2,998447.2,11672,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683618,2159909.00
06/28/2017 17:00,2,1.057,ACTIVE,213.06,345.06,59.981,1498683603,"274151322000076","219011344069620",29.22,24.50,0,333.03,352.57,31.3,28.3,0.208,1065248.3,1065248.3,11675,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683619,2159910.00
06/28/2017 17:00,2,1.082,ACTIVE,213.74,343.85,59.928,1498683603,"201051344000868","219011344069620",28.98,21.00,0,329.43,357.08,31.8,28.8,0.243,746133.6,746133.6,11752,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683620,2159911.00
06/28/2017 17:00,2,1.031,ACTIVE,212.61,340.25,59.965,1498683603,"274151322000095","219011344069620",29.10,24.00,0,330.63,351.37,30.4,27.5,0.199,1054971.9,1054971.9,11686,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683621,2159912.00
06/28/2017 17:00,2,1.057,ACTIVE,213.96,342.65,59.996,1498683603,"201051344000988","219011344069620",19.06,21.00,0,330.63,352.27,20.4,17.8,0.155,656953.6,656953.6,11737,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683622,2159913.00
06/28/2017 17:00,2,1.064,ACTIVE,213.74,342.65,59.991,1498683603,"201051344001025","219011344069620",29.32,21.50,0,330.93,357.08,31.6,28.6,0.243,752950.1,752950.1,11754,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683623,2159914.00
06/28/2017 17:00,2,1.055,ACTIVE,213.96,343.85,59.981,1498683603,"201051344000458","219011344069620",29.06,21.80,0,329.73,357.38,31.1,28.1,0.252,757764.1,757764.1,11727,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683624,2159915.00
06/28/2017 17:00,2,1.072,ACTIVE,214.64,345.66,59.981,1498683603,"201051344000853","219011344069620",28.86,21.00,0,332.43,358.88,31.3,28.3,0.247,758721.4,758721.4,11739,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683624,2159916.00
06/28/2017 17:00,2,1.010,ACTIVE,213.96,343.85,59.981,1498683603,"201051344000685","219011344069620",29.52,21.50,0,331.23,357.08,30.2,27.3,0.252,752864.1,752864.1,11767,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683625,2159917.00
06/28/2017 17:00,2,1.037,ACTIVE,214.19,344.15,59.986,1498683603,"201051344000917","219011344069620",28.86,22.80,0,330.63,356.78,30.4,27.4,0.230,749502.5,749502.5,11755,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683627,2159918.00
06/28/2017 17:00,2,1.047,ACTIVE,213.96,344.15,59.991,1498683603,"201051344001145","219011344069620",28.92,21.30,0,330.63,356.78,30.7,27.7,0.234,757499.6,757499.6,11746,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683627,2159919.00
06/28/2017 17:00,2,1.045,ACTIVE,213.96,343.85,59.981,1498683603,"201051344000651","219011344069620",29.16,21.50,0,331.83,357.08,30.9,27.9,0.243,746198.4,746198.4,11743,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683628,2159920.00
06/28/2017 17:00,2,0.990,ACTIVE,212.61,343.25,59.996,1498683603,"274151322000088","219011344069620",28.39,24.30,0,330.63,351.07,28.5,25.6,0.190,957611.6,957611.6,11673,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683629,2159921.00
06/28/2017 17:00,2,0.705,ACTIVE,213.29,409.98,59.986,1498683603,"274151322000068","219011344069620",38.45,27.00,0,330.93,438.83,27.6,24.7,0.186,830189.7,830189.7,11975,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683630,2159922.00
06/28/2017 17:00,2,1.086,ACTIVE,213.74,342.65,60.007,1498683603,"201051344001135","219011344069620",29.02,22.00,0,330.63,356.48,32.0,28.9,0.247,741625.4,741625.4,11732,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683631,2159923.00
06/28/2017 17:00,2,1.062,ACTIVE,213.74,344.15,59.996,1498683603,"201051344000594","219011344069620",29.50,21.50,0,329.13,357.08,31.7,28.7,0.247,760737.0,760737.0,11735,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683632,2159924.00
06/28/2017 17:00,2,1.049,ACTIVE,214.19,343.25,59.991,1498683603,"201051344001203","219011344069620",29.32,21.80,0,331.53,357.98,31.2,28.2,0.247,751130.5,751130.5,11774,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683633,2159925.00
06/28/2017 17:00,2,1.008,ACTIVE,212.38,343.55,59.996,1498683603,"274151322000054","219011344069620",28.57,25.30,0,329.73,351.67,29.2,26.3,0.190,974542.8,974542.8,11655,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683634,2159926.00
06/28/2017 17:00,2,1.072,ACTIVE,214.19,343.55,60.007,1498683603,"201051344000867","219011344069620",29.22,22.00,0,330.33,357.08,31.8,28.7,0.243,744939.0,744939.0,11769,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683635,2159927.00
06/28/2017 17:00,2,1.047,ACTIVE,213.96,343.85,59.996,1498683603,"201051344001093","219011344069620",29.12,22.00,0,331.53,356.78,30.9,27.9,0.234,749409.6,749409.6,11762,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683636,2159928.00
06/28/2017 17:00,2,1.039,ACTIVE,213.96,344.45,60.018,1498683603,"201051344000900","219011344069620",29.14,20.30,0,330.63,357.08,30.7,27.7,0.247,766504.2,766504.2,11749,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683637,2159929.00
06/28/2017 17:00,2,1.049,ACTIVE,213.96,344.15,60.007,1498683603,"201051344000648","219011344069620",29.26,20.00,0,330.33,357.68,31.1,28.1,0.247,754540.0,754540.0,11737,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683638,2159930.00
06/28/2017 17:00,2,1.084,ACTIVE,213.96,344.45,60.012,1498683603,"201051344000569","219011344069620",28.71,21.50,0,330.63,357.68,31.6,28.5,0.247,768626.7,768626.7,11715,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683639,2159931.00
06/28/2017 17:00,2,1.066,ACTIVE,214.19,343.55,60.034,1498683603,"201051344000983","219011344069620",29.26,21.30,0,330.03,357.68,31.6,28.6,0.256,759185.9,759185.9,11740,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683639,2159932.00
06/28/2017 17:00,2,1.057,ACTIVE,213.96,344.76,60.007,1498683603,"201051344001158","219011344069620",29.12,21.00,0,330.33,357.38,31.2,28.2,0.247,744064.7,744064.7,11746,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683640,2159933.00
06/28/2017 17:00,2,1.062,ACTIVE,214.41,345.06,60.002,1498683603,"201051344000576","219011344069620",28.65,20.30,0,331.53,357.98,30.9,27.9,0.243,758628.8,758628.8,11745,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683641,2159934.00
06/28/2017 17:00,2,1.018,ACTIVE,212.83,341.75,59.996,1498683603,"274151322000087","219011344069620",28.21,30.30,0,332.13,351.07,29.1,26.1,0.172,948393.0,948393.0,11840,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498683642,2159935.00
06/28/2017 17:15,2,0.865,ACTIVE,213.96,341.75,59.970,1498684503,"201051344000645","219011344069620",28.94,21.50,0,331.53,359.48,25.4,22.6,0.194,757577.0,757577.0,11729,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684505,2159936.00
06/28/2017 17:15,2,0.836,ACTIVE,212.38,340.55,60.002,1498684503,"274151322000085","219011344069620",28.07,24.30,0,330.33,351.67,23.8,21.0,0.155,970262.9,970262.9,11661,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684505,2159937.00
06/28/2017 17:15,2,0.863,ACTIVE,213.96,342.95,59.970,1498684503,"201051344000633","219011344069620",29.44,21.30,0,331.83,359.78,25.8,23.0,0.203,744316.7,744316.7,11779,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684506,2159938.00
06/28/2017 17:15,2,0.873,ACTIVE,213.74,341.75,59.970,1498684503,"201051344000469","219011344069620",29.28,20.70,0,330.33,358.58,25.9,23.1,0.199,747711.9,747711.9,11750,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684507,2159939.00
06/28/2017 17:15,2,0.879,ACTIVE,213.29,342.05,59.938,1498684503,"201051344000646","219011344069620",29.08,21.50,0,329.73,357.68,25.9,23.1,0.199,742903.5,742903.5,11746,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684508,2159940.00
06/28/2017 17:15,2,0.863,ACTIVE,211.93,341.75,59.975,1498684503,"274151322000052","219011344069620",28.55,25.00,0,329.13,352.57,25.0,22.2,0.172,1008633.2,1008633.2,11672,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684509,2159941.00
06/28/2017 17:15,2,0.910,ACTIVE,214.19,342.95,59.965,1498684503,"201051344000585","219011344069620",28.96,22.00,0,331.53,358.58,26.8,23.9,0.194,755580.3,755580.3,11745,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684510,2159942.00
06/28/2017 17:15,2,0.855,ACTIVE,213.51,341.45,59.970,1498684503,"201051344001230","219011344069620",29.00,21.30,0,329.73,355.88,25.1,22.3,0.186,747502.3,747502.3,11761,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684511,2159943.00
06/28/2017 17:15,2,0.867,ACTIVE,214.41,342.65,59.996,1498684503,"201051344000582","219011344069620",28.69,22.00,0,330.33,358.28,25.2,22.4,0.186,736891.6,736891.6,11733,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684512,2159944.00
06/28/2017 17:15,2,0.889,ACTIVE,213.29,341.75,59.970,1498684503,"201051344000955","219011344069620",28.94,21.80,0,330.63,356.78,26.1,23.3,0.199,756332.5,756332.5,11755,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684513,2159945.00
06/28/2017 17:15,2,0.555,ACTIVE,212.16,406.07,59.965,1498684503,"274151322000094","219011344069620",38.19,26.50,0,330.63,436.13,21.4,18.8,0.137,829638.1,829638.1,11961,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684514,2159946.00
06/28/2017 17:15,2,0.896,ACTIVE,213.74,341.15,59.975,1498684503,"201051344000579","219011344069620",29.40,21.80,0,332.43,358.58,26.8,23.9,0.199,765842.8,765842.8,11738,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684515,2159947.00
06/28/2017 17:15,2,0.902,ACTIVE,213.51,341.75,59.954,1498684503,"201051344000890","219011344069620",28.78,21.30,0,330.03,357.98,26.3,23.5,0.190,750357.7,750357.7,11752,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684516,2159948.00
06/28/2017 17:15,2,0.875,ACTIVE,213.96,342.35,59.975,1498684503,"201051344000438","219011344069620",29.02,21.30,0,331.53,358.28,25.8,23.0,0.199,752935.0,752935.0,11739,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684516,2159949.00
06/28/2017 17:15,2,0.887,ACTIVE,213.96,340.25,59.975,1498684503,"201051344000417","219011344069620",19.00,21.30,0,330.93,351.97,17.1,14.6,0.124,684671.9,684671.9,11769,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684517,2159950.00
06/28/2017 17:15,2,0.834,ACTIVE,211.93,342.95,60.002,1498684503,"274151322000083","219011344069620",28.57,24.30,0,330.03,352.27,24.1,21.3,0.168,998453.6,998453.6,11673,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684518,2159951.00
06/28/2017 17:15,2,0.854,ACTIVE,212.61,341.75,59.975,1498684503,"274151322000076","219011344069620",29.32,24.80,0,333.33,353.17,25.4,22.6,0.164,1065255.1,1065255.1,11676,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684519,2159952.00
06/28/2017 17:15,2,0.904,ACTIVE,213.51,341.15,59.975,1498684503,"201051344000868","219011344069620",28.33,21.30,0,331.23,358.58,26.0,23.2,0.194,746140.4,746140.4,11753,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684520,2159953.00
06/28/2017 17:15,2,0.848,ACTIVE,212.16,341.75,59.954,1498684503,"274151322000095","219011344069620",28.63,24.00,0,329.13,352.27,24.6,21.8,0.164,1054978.4,1054978.4,11687,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684521,2159954.00
06/28/2017 17:15,2,0.867,ACTIVE,213.51,341.15,59.922,1498684503,"201051344000988","219011344069620",18.87,21.30,0,331.83,353.77,16.6,14.1,0.128,656957.8,656957.8,11738,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684522,2159955.00
06/28/2017 17:15,2,0.887,ACTIVE,213.74,342.05,59.970,1498684503,"201051344001025","219011344069620",28.82,21.80,0,331.23,358.28,25.9,23.1,0.199,752956.9,752956.9,11755,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684523,2159956.00
06/28/2017 17:15,2,0.869,ACTIVE,213.51,341.45,60.012,1498684503,"201051344000458","219011344069620",28.67,22.00,0,332.13,358.88,25.2,22.4,0.199,757770.8,757770.8,11728,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684524,2159957.00
06/28/2017 17:15,2,0.863,ACTIVE,214.19,343.25,59.949,1498684503,"201051344000853","219011344069620",29.00,21.30,0,333.33,361.29,25.4,22.6,0.194,758728.1,758728.1,11740,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684525,2159958.00
06/28/2017 17:15,2,0.836,ACTIVE,213.96,342.65,59.970,1498684503,"201051344000685","219011344069620",28.98,21.30,0,330.03,358.58,24.5,21.8,0.199,752870.6,752870.6,11768,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684525,2159959.00
06/28/2017 17:15,2,0.842,ACTIVE,213.96,342.65,59.975,1498684503,"201051344000917","219011344069620",29.06,22.80,0,330.93,357.98,24.8,22.0,0.186,749509.0,749509.0,11756,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684526,2159960.00
06/28/2017 17:15,2,0.854,ACTIVE,213.96,342.95,59.970,1498684503,"201051344001145","219011344069620",28.90,21.30,0,331.83,357.98,25.0,22.2,0.186,757506.2,757506.2,11747,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684527,2159961.00
06/28/2017 17:15,2,0.857,ACTIVE,214.19,343.25,59.959,1498684503,"201051344000651","219011344069620",28.82,21.80,0,332.13,358.28,25.1,22.3,0.190,746205.1,746205.1,11744,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684528,2159962.00
06/28/2017 17:15,2,0.811,ACTIVE,211.93,340.25,59.970,1498684503,"274151322000088","219011344069620",27.87,24.50,0,328.52,351.67,22.9,20.2,0.150,957617.7,957617.7,11674,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684529,2159963.00
06/28/2017 17:15,2,0.561,ACTIVE,212.83,410.28,59.970,1498684503,"274151322000068","219011344069620",38.35,27.00,0,330.63,437.03,21.7,19.1,0.137,830195.5,830195.5,11976,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684530,2159964.00
06/28/2017 17:15,2,0.887,ACTIVE,213.74,341.45,59.965,1498684503,"201051344001135","219011344069620",29.04,22.00,0,331.83,357.98,26.1,23.3,0.190,741632.3,741632.3,11733,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684531,2159965.00
06/28/2017 17:15,2,0.877,ACTIVE,213.29,341.15,59.965,1498684503,"201051344000594","219011344069620",29.02,21.50,0,331.23,357.98,25.8,23.0,0.199,760743.8,760743.8,11736,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684532,2159966.00
06/28/2017 17:15,2,0.854,ACTIVE,214.19,341.45,59.970,1498684503,"201051344001203","219011344069620",29.20,21.80,0,331.53,358.88,25.3,22.5,0.190,751137.2,751137.2,11775,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684533,2159967.00
06/28/2017 17:15,2,0.812,ACTIVE,212.16,339.95,59.986,1498684503,"274151322000054","219011344069620",28.39,25.30,0,328.82,351.97,23.4,20.6,0.155,974549.0,974549.0,11656,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684534,2159968.00
06/28/2017 17:15,2,0.869,ACTIVE,213.96,341.45,59.970,1498684503,"201051344000867","219011344069620",29.08,22.00,0,331.23,358.58,25.6,22.8,0.190,744945.8,744945.8,11770,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684535,2159969.00
06/28/2017 17:15,2,0.867,ACTIVE,213.96,342.35,59.981,1498684503,"201051344001093","219011344069620",28.65,22.00,0,331.83,357.98,25.2,22.4,0.190,749416.2,749416.2,11763,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684536,2159970.00
06/28/2017 17:15,2,0.832,ACTIVE,213.74,341.75,59.959,1498684503,"201051344000900","219011344069620",29.06,21.00,0,331.83,358.88,24.6,21.8,0.190,766510.8,766510.8,11750,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684536,2159971.00
06/28/2017 17:15,2,0.854,ACTIVE,213.74,341.15,59.970,1498684503,"201051344000648","219011344069620",28.94,20.30,0,332.73,359.18,25.1,22.3,0.190,754546.6,754546.6,11738,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684537,2159972.00
06/28/2017 17:15,2,0.867,ACTIVE,213.74,341.15,59.970,1498684503,"201051344000569","219011344069620",29.00,21.50,0,332.43,358.58,25.5,22.7,0.194,768633.5,768633.5,11716,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684538,2159973.00
06/28/2017 17:15,2,0.867,ACTIVE,213.96,341.45,60.012,1498684503,"201051344000983","219011344069620",29.12,21.50,0,330.63,359.18,25.6,22.8,0.203,759192.7,759192.7,11741,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684539,2159974.00
06/28/2017 17:15,2,0.873,ACTIVE,213.74,341.15,59.949,1498684503,"201051344001158","219011344069620",28.35,21.30,0,332.13,358.88,25.1,22.3,0.190,744071.4,744071.4,11747,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684541,2159975.00
06/28/2017 17:15,2,0.850,ACTIVE,214.19,342.35,59.975,1498684503,"201051344000576","219011344069620",28.78,20.70,0,332.43,359.78,24.8,22.0,0.186,758635.5,758635.5,11746,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684542,2159976.00
06/28/2017 17:15,2,0.820,ACTIVE,212.38,340.85,59.970,1498684503,"274151322000087","219011344069620",27.89,30.50,0,328.82,351.97,23.2,20.5,0.133,948399.2,948399.2,11841,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498684542,2159977.00
06/28/2017 17:30,2,0.660,ACTIVE,214.19,341.15,59.965,1498685403,"201051344000645","219011344069620",28.23,21.50,0,330.93,353.77,18.9,16.3,0.133,757581.3,757581.3,11730,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685404,2159978.00
06/28/2017 17:30,2,0.621,ACTIVE,213.06,341.15,59.959,1498685403,"274151322000085","219011344069620",27.65,24.30,0,332.73,347.46,17.4,14.8,0.106,970266.9,970266.9,11662,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685405,2159979.00
06/28/2017 17:30,2,0.664,ACTIVE,214.41,342.65,59.965,1498685403,"201051344000633","219011344069620",28.86,21.30,0,330.33,356.18,19.4,16.8,0.137,744321.2,744321.2,11780,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685406,2159980.00
06/28/2017 17:30,2,0.680,ACTIVE,213.96,341.15,59.970,1498685403,"201051344000469","219011344069620",28.17,20.70,0,329.43,353.77,19.4,16.8,0.141,747716.3,747716.3,11751,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685407,2159981.00
06/28/2017 17:30,2,0.672,ACTIVE,213.29,340.55,59.975,1498685403,"201051344000646","219011344069620",28.61,21.50,0,330.33,354.67,19.5,16.9,0.141,742908.0,742908.0,11747,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685408,2159982.00
06/28/2017 17:30,2,0.660,ACTIVE,212.83,339.04,59.965,1498685403,"274151322000052","219011344069620",27.71,25.00,0,332.13,348.66,18.5,15.9,0.110,1008637.4,1008637.4,11673,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685409,2159983.00
06/28/2017 17:30,2,0.695,ACTIVE,214.19,341.45,59.975,1498685403,"201051344000585","219011344069620",28.78,21.80,0,331.83,354.67,20.3,17.6,0.137,755584.9,755584.9,11746,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685409,2159984.00
06/28/2017 17:30,2,0.650,ACTIVE,213.74,339.95,59.959,1498685403,"201051344001230","219011344069620",28.65,21.00,0,329.73,353.77,18.9,16.3,0.133,747506.6,747506.6,11762,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685410,2159985.00
06/28/2017 17:30,2,0.662,ACTIVE,214.41,341.15,59.981,1498685403,"201051344000582","219011344069620",28.23,21.80,0,331.53,354.97,19.0,16.4,0.137,736895.9,736895.9,11734,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685411,2159986.00
06/28/2017 17:30,2,0.682,ACTIVE,213.51,340.55,59.970,1498685403,"201051344000955","219011344069620",28.67,21.80,0,330.33,354.67,19.8,17.2,0.141,756337.0,756337.0,11756,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685412,2159987.00
06/28/2017 17:30,2,0.406,ACTIVE,213.29,404.27,59.970,1498685403,"274151322000094","219011344069620",38.01,26.30,0,334.54,420.50,15.6,13.2,0.102,829641.6,829641.6,11962,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685413,2159988.00
06/28/2017 17:30,2,0.713,ACTIVE,213.96,340.25,59.965,1498685403,"201051344000579","219011344069620",28.21,21.80,0,331.23,353.77,20.4,17.8,0.137,765847.5,765847.5,11739,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685414,2159989.00
06/28/2017 17:30,2,0.689,ACTIVE,213.74,340.25,60.002,1498685403,"201051344000890","219011344069620",28.53,21.00,0,330.93,354.67,20.0,17.3,0.141,750362.2,750362.2,11753,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685415,2159990.00
06/28/2017 17:30,2,0.652,ACTIVE,214.19,340.55,59.970,1498685403,"201051344000438","219011344069620",29.44,21.00,0,332.13,354.97,19.6,16.9,0.133,752939.5,752939.5,11740,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685416,2159991.00
06/28/2017 17:30,2,0.691,ACTIVE,214.19,339.34,59.975,1498685403,"201051344000417","219011344069620",18.67,21.00,0,331.53,348.96,13.1,10.7,0.084,684674.7,684674.7,11770,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685417,2159992.00
06/28/2017 17:30,2,0.627,ACTIVE,213.06,339.04,59.970,1498685403,"274151322000083","219011344069620",27.97,24.00,0,332.13,348.36,17.8,15.2,0.119,998457.6,998457.6,11674,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685418,2159993.00
06/28/2017 17:30,2,0.643,ACTIVE,213.51,340.55,59.965,1498685403,"274151322000076","219011344069620",28.67,24.50,0,330.63,349.26,18.7,16.1,0.119,1065259.3,1065259.3,11677,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685419,2159994.00
06/28/2017 17:30,2,0.688,ACTIVE,213.51,340.25,59.965,1498685403,"201051344000868","219011344069620",28.33,21.00,0,330.03,354.07,19.7,17.1,0.141,746144.9,746144.9,11754,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685420,2159995.00
06/28/2017 17:30,2,0.619,ACTIVE,212.83,337.54,59.965,1498685403,"274151322000095","219011344069620",28.73,24.00,0,332.43,348.06,18.0,15.5,0.106,1054982.5,1054982.5,11688,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685420,2159996.00
06/28/2017 17:30,2,0.660,ACTIVE,213.74,339.65,59.965,1498685403,"201051344000988","219011344069620",18.61,21.30,0,330.93,349.86,12.5,10.1,0.097,656960.5,656960.5,11739,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685421,2159997.00
06/28/2017 17:30,2,0.674,ACTIVE,213.74,339.65,59.959,1498685403,"201051344001025","219011344069620",28.69,21.50,0,331.83,354.37,19.6,17.0,0.141,752961.4,752961.4,11756,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685422,2159998.00
06/28/2017 17:30,2,0.670,ACTIVE,213.96,339.65,59.965,1498685403,"201051344000458","219011344069620",28.65,22.00,0,330.93,353.47,19.5,16.9,0.141,757775.2,757775.2,11729,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685423,2159999.00
06/28/2017 17:30,2,0.654,ACTIVE,214.41,341.75,59.965,1498685403,"201051344000853","219011344069620",29.04,21.30,0,333.03,355.58,19.3,16.7,0.137,758732.5,758732.5,11741,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685424,2160000.00
06/28/2017 17:30,2,0.637,ACTIVE,214.19,341.45,60.002,1498685403,"201051344000685","219011344069620",28.88,21.00,0,331.83,355.28,18.6,16.0,0.137,752874.8,752874.8,11769,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685425,2160001.00
06/28/2017 17:30,2,0.656,ACTIVE,213.96,341.75,59.922,1498685403,"201051344000917","219011344069620",28.47,22.80,0,331.23,354.37,19.0,16.4,0.133,749513.3,749513.3,11757,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685426,2160002.00
06/28/2017 17:30,2,0.662,ACTIVE,214.19,340.85,59.970,1498685403,"201051344001145","219011344069620",28.43,21.00,0,332.73,355.28,19.1,16.5,0.128,757510.5,757510.5,11748,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685427,2160003.00
06/28/2017 17:30,2,0.658,ACTIVE,214.19,340.85,59.959,1498685403,"201051344000651","219011344069620",28.61,21.50,0,331.83,354.67,19.1,16.5,0.137,746209.4,746209.4,11745,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685428,2160004.00
06/28/2017 17:30,2,0.609,ACTIVE,212.16,339.95,59.922,1498685403,"274151322000088","219011344069620",27.39,24.50,0,331.53,347.16,16.9,14.4,0.097,957621.5,957621.5,11675,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685429,2160005.00
06/28/2017 17:30,2,0.416,ACTIVE,213.51,413.59,59.959,1498685403,"274151322000068","219011344069620",38.84,27.00,0,334.84,425.31,16.4,13.9,0.097,830199.2,830199.2,11977,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685429,2160006.00
06/28/2017 17:30,2,0.688,ACTIVE,213.51,339.65,59.959,1498685403,"201051344001135","219011344069620",28.92,21.80,0,331.53,353.47,20.1,17.5,0.137,741636.8,741636.8,11734,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685430,2160007.00
06/28/2017 17:30,2,0.682,ACTIVE,213.51,339.95,59.965,1498685403,"201051344000594","219011344069620",28.73,21.50,0,329.73,352.87,19.9,17.2,0.141,760748.3,760748.3,11737,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685431,2160008.00
06/28/2017 17:30,2,0.682,ACTIVE,213.96,340.55,59.965,1498685403,"201051344001203","219011344069620",28.15,21.50,0,331.83,354.97,19.4,16.8,0.137,751141.6,751141.6,11776,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685432,2160009.00
06/28/2017 17:30,2,0.627,ACTIVE,212.83,340.55,59.965,1498685403,"274151322000054","219011344069620",27.71,25.00,0,331.83,347.46,17.6,15.1,0.110,974553.0,974553.0,11657,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685433,2160010.00
06/28/2017 17:30,2,0.684,ACTIVE,213.96,339.65,59.959,1498685403,"201051344000867","219011344069620",28.49,22.00,0,330.63,354.37,19.8,17.1,0.137,744950.3,744950.3,11771,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685434,2160011.00
06/28/2017 17:30,2,0.670,ACTIVE,213.96,341.15,59.959,1498685403,"201051344001093","219011344069620",28.71,22.00,0,331.83,355.28,19.5,16.9,0.133,749420.6,749420.6,11764,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685435,2160012.00
06/28/2017 17:30,2,0.635,ACTIVE,213.96,341.45,59.944,1498685403,"201051344000900","219011344069620",28.94,21.00,0,330.93,353.47,18.6,16.1,0.133,766515.0,766515.0,11751,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685436,2160013.00
06/28/2017 17:30,2,0.668,ACTIVE,214.19,340.55,59.959,1498685403,"201051344000648","219011344069620",28.67,20.70,0,331.53,353.77,19.4,16.8,0.137,754551.0,754551.0,11739,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685437,2160014.00
06/28/2017 17:30,2,0.678,ACTIVE,213.96,340.55,59.954,1498685403,"201051344000569","219011344069620",28.80,21.50,0,331.23,353.17,19.8,17.2,0.137,768638.0,768638.0,11717,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685438,2160015.00
06/28/2017 17:30,2,0.678,ACTIVE,213.96,340.55,59.959,1498685403,"201051344000983","219011344069620",28.88,21.50,0,330.33,354.37,19.9,17.3,0.141,759197.2,759197.2,11742,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685439,2160016.00
06/28/2017 17:30,2,0.674,ACTIVE,213.96,340.55,59.991,1498685403,"201051344001158","219011344069620",28.27,21.30,0,331.23,353.17,19.4,16.8,0.137,744075.8,744075.8,11748,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685440,2160017.00
06/28/2017 17:30,2,0.660,ACTIVE,214.64,342.05,59.959,1498685403,"201051344000576","219011344069620",28.63,20.70,0,331.23,354.37,19.1,16.6,0.137,758639.8,758639.8,11747,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685441,2160018.00
06/28/2017 17:30,2,0.623,ACTIVE,213.29,339.65,59.954,1498685403,"274151322000087","219011344069620",27.83,30.30,0,332.13,347.46,17.5,15.0,0.088,948403.1,948403.1,11842,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498685442,2160019.00
06/28/2017 17:45,2,0.734,ACTIVE,214.64,342.05,59.959,1498686303,"201051344000645","219011344069620",28.27,21.80,0,332.43,351.07,21.1,18.4,0.155,757585.6,757585.6,11731,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686304,2160020.00
06/28/2017 17:45,2,0.693,ACTIVE,213.29,340.85,59.954,1498686303,"274151322000085","219011344069620",27.75,24.00,0,331.53,346.26,19.5,16.9,0.115,970270.8,970270.8,11663,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686305,2160021.00
06/28/2017 17:45,2,0.738,ACTIVE,214.64,342.95,59.975,1498686303,"201051344000633","219011344069620",28.80,21.30,0,331.53,352.57,21.6,18.9,0.159,744325.6,744325.6,11781,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686306,2160022.00
06/28/2017 17:45,2,0.740,ACTIVE,214.41,341.45,59.959,1498686303,"201051344000469","219011344069620",28.71,20.70,0,331.23,350.47,21.6,18.9,0.159,747720.7,747720.7,11752,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686307,2160023.00
06/28/2017 17:45,2,0.750,ACTIVE,213.74,341.15,59.944,1498686303,"201051344000646","219011344069620",28.49,21.30,0,330.33,350.77,21.7,19.0,0.159,742912.5,742912.5,11748,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686308,2160024.00
06/28/2017 17:45,2,0.725,ACTIVE,213.06,338.74,59.954,1498686303,"274151322000052","219011344069620",28.11,24.80,0,328.52,347.16,20.6,18.0,0.141,1008641.6,1008641.6,11674,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686309,2160025.00
06/28/2017 17:45,2,0.766,ACTIVE,214.41,341.75,59.917,1498686303,"201051344000585","219011344069620",29.00,21.50,0,332.73,350.77,22.5,19.8,0.150,755589.5,755589.5,11747,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686309,2160026.00
06/28/2017 17:45,2,0.717,ACTIVE,213.96,339.04,59.970,1498686303,"201051344001230","219011344069620",28.88,21.00,0,330.93,348.96,21.0,18.3,0.150,747510.8,747510.8,11763,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686310,2160027.00
06/28/2017 17:45,2,0.717,ACTIVE,214.64,342.05,59.965,1498686303,"201051344000582","219011344069620",28.94,21.80,0,332.43,350.47,21.1,18.4,0.146,736900.2,736900.2,11735,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686311,2160028.00
06/28/2017 17:45,2,0.750,ACTIVE,213.51,339.95,59.959,1498686303,"201051344000955","219011344069620",28.90,21.50,0,331.23,349.86,21.9,19.3,0.155,756341.5,756341.5,11757,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686312,2160029.00
06/28/2017 17:45,2,0.455,ACTIVE,213.06,409.38,59.949,1498686303,"274151322000094","219011344069620",38.47,26.30,0,333.33,421.40,17.7,15.2,0.119,829645.1,829645.1,11963,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686313,2160030.00
06/28/2017 17:45,2,0.768,ACTIVE,214.41,341.75,59.959,1498686303,"201051344000579","219011344069620",29.06,21.50,0,332.73,351.07,22.6,19.9,0.159,765852.1,765852.1,11740,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686314,2160031.00
06/28/2017 17:45,2,0.762,ACTIVE,213.96,340.25,59.922,1498686303,"201051344000890","219011344069620",28.71,21.00,0,330.33,350.77,22.2,19.5,0.150,750366.8,750366.8,11754,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686315,2160032.00
06/28/2017 17:45,2,0.738,ACTIVE,214.19,341.45,59.912,1498686303,"201051344000438","219011344069620",29.04,21.30,0,332.43,350.47,21.7,19.1,0.159,752943.9,752943.9,11741,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686316,2160033.00
06/28/2017 17:45,2,0.750,ACTIVE,213.96,338.74,59.949,1498686303,"201051344000417","219011344069620",19.02,21.00,0,331.23,346.56,14.5,12.1,0.102,684677.5,684677.5,11771,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686317,2160034.00
06/28/2017 17:45,2,0.709,ACTIVE,213.06,341.45,59.954,1498686303,"274151322000083","219011344069620",27.87,24.00,0,330.63,346.86,20.1,17.4,0.137,998461.6,998461.6,11675,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686318,2160035.00
06/28/2017 17:45,2,0.727,ACTIVE,213.74,342.35,59.954,1498686303,"274151322000076","219011344069620",28.61,24.80,0,330.63,347.46,21.1,18.4,0.137,1065263.6,1065263.6,11678,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686319,2160036.00
06/28/2017 17:45,2,0.754,ACTIVE,213.96,341.15,59.965,1498686303,"201051344000868","219011344069620",28.73,21.30,0,330.63,350.17,22.0,19.3,0.159,746149.4,746149.4,11755,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686320,2160037.00
06/28/2017 17:45,2,0.703,ACTIVE,213.06,339.95,59.981,1498686303,"274151322000095","219011344069620",28.65,23.80,0,330.63,346.56,20.4,17.8,0.124,1054986.6,1054986.6,11689,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686321,2160038.00
06/28/2017 17:45,2,0.746,ACTIVE,214.19,341.15,59.922,1498686303,"201051344000988","219011344069620",18.47,21.30,0,330.63,348.36,14.0,11.6,0.110,656963.1,656963.1,11740,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686322,2160039.00
06/28/2017 17:45,2,0.758,ACTIVE,213.96,340.25,59.944,1498686303,"201051344001025","219011344069620",28.61,21.30,0,331.23,350.47,22.0,19.3,0.155,752965.9,752965.9,11757,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686323,2160040.00
06/28/2017 17:45,2,0.736,ACTIVE,214.41,341.15,59.970,1498686303,"201051344000458","219011344069620",28.82,22.00,0,332.13,350.47,21.6,18.9,0.168,757779.6,757779.6,11730,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686324,2160041.00
06/28/2017 17:45,2,0.748,ACTIVE,215.09,343.25,59.959,1498686303,"201051344000853","219011344069620",28.41,21.30,0,333.33,352.27,21.6,18.9,0.159,758736.9,758736.9,11742,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686325,2160042.00
06/28/2017 17:45,2,0.721,ACTIVE,214.19,341.75,59.949,1498686303,"201051344000685","219011344069620",28.31,21.00,0,331.23,351.37,20.7,18.0,0.164,752879.0,752879.0,11770,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686326,2160043.00
06/28/2017 17:45,2,0.719,ACTIVE,214.19,342.05,59.954,1498686303,"201051344000917","219011344069620",28.94,22.80,0,331.83,350.47,21.1,18.4,0.155,749517.6,749517.6,11758,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686327,2160044.00
06/28/2017 17:45,2,0.727,ACTIVE,214.41,341.45,59.954,1498686303,"201051344001145","219011344069620",28.88,21.30,0,331.53,351.67,21.3,18.6,0.155,757514.8,757514.8,11749,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686328,2160045.00
