ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 17:45,2,0.732,ACTIVE,214.19,341.75,59.986,1498686303,"201051344000651","219011344069620",28.73,21.50,0,331.83,351.07,21.4,18.7,0.155,746213.7,746213.7,11746,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686329,2160046.00
06/28/2017 17:45,2,0.678,ACTIVE,212.83,341.45,59.949,1498686303,"274151322000088","219011344069620",27.83,24.50,0,331.23,345.96,19.1,16.5,0.110,957625.3,957625.3,11676,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686330,2160047.00
06/28/2017 17:45,2,0.480,ACTIVE,213.51,407.87,59.949,1498686303,"274151322000068","219011344069620",38.35,27.30,0,334.24,424.11,18.7,16.1,0.110,830202.8,830202.8,11978,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686330,2160048.00
06/28/2017 17:45,2,0.752,ACTIVE,213.96,340.55,59.922,1498686303,"201051344001135","219011344069620",29.26,21.80,0,331.23,350.47,22.3,19.6,0.159,741641.4,741641.4,11735,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686331,2160049.00
06/28/2017 17:45,2,0.760,ACTIVE,213.74,341.45,59.938,1498686303,"201051344000594","219011344069620",28.69,21.50,0,330.63,350.47,22.1,19.4,0.159,760752.8,760752.8,11738,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686332,2160050.00
06/28/2017 17:45,2,0.738,ACTIVE,214.41,340.85,59.954,1498686303,"201051344001203","219011344069620",28.94,21.30,0,332.43,351.67,21.6,19.0,0.159,751145.9,751145.9,11777,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686333,2160051.00
06/28/2017 17:45,2,0.703,ACTIVE,213.06,337.24,59.954,1498686303,"274151322000054","219011344069620",27.83,25.00,0,330.93,346.56,19.9,17.2,0.119,974556.9,974556.9,11658,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686334,2160052.00
06/28/2017 17:45,2,0.764,ACTIVE,214.41,341.45,59.965,1498686303,"201051344000867","219011344069620",28.49,21.80,0,331.53,350.77,22.1,19.4,0.159,744954.8,744954.8,11772,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686335,2160053.00
06/28/2017 17:45,2,0.744,ACTIVE,214.19,342.05,59.928,1498686303,"201051344001093","219011344069620",28.67,21.80,0,331.83,350.47,21.6,19.0,0.155,749425.0,749425.0,11765,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686336,2160054.00
06/28/2017 17:45,2,0.721,ACTIVE,214.19,342.95,59.954,1498686303,"201051344000900","219011344069620",28.78,21.00,0,331.23,350.47,21.0,18.4,0.155,766519.2,766519.2,11752,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686337,2160055.00
06/28/2017 17:45,2,0.729,ACTIVE,214.41,341.75,59.944,1498686303,"201051344000648","219011344069620",29.22,20.70,0,332.43,351.07,21.6,19.0,0.155,754555.4,754555.4,11740,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686338,2160056.00
06/28/2017 17:45,2,0.756,ACTIVE,214.19,342.05,59.949,1498686303,"201051344000569","219011344069620",28.84,21.50,0,331.23,351.07,22.1,19.4,0.164,768642.5,768642.5,11718,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686339,2160057.00
06/28/2017 17:45,2,0.756,ACTIVE,214.41,341.45,59.954,1498686303,"201051344000983","219011344069620",28.94,21.80,0,331.83,350.77,22.2,19.5,0.168,759201.7,759201.7,11743,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686340,2160058.00
06/28/2017 17:45,2,0.742,ACTIVE,214.19,341.45,59.944,1498686303,"201051344001158","219011344069620",28.73,21.30,0,331.53,351.37,21.6,19.0,0.164,744080.1,744080.1,11749,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686341,2160059.00
06/28/2017 17:45,2,0.736,ACTIVE,214.64,342.95,59.954,1498686303,"201051344000576","219011344069620",28.65,21.00,0,332.43,351.37,21.4,18.7,0.159,758644.1,758644.1,11748,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686341,2160060.00
06/28/2017 17:45,2,0.709,ACTIVE,213.29,338.74,59.928,1498686303,"274151322000087","219011344069620",27.67,30.00,0,332.43,346.56,19.9,17.3,0.115,948407.0,948407.0,11843,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498686342,2160061.00
06/28/2017 18:00,2,0.922,ACTIVE,214.41,343.25,59.996,1498687203,"201051344000645","219011344069620",28.63,21.80,0,332.13,355.58,26.8,23.9,0.208,757591.2,757591.2,11732,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687204,2160062.00
06/28/2017 18:00,2,0.896,ACTIVE,213.06,344.45,59.981,1498687203,"274151322000085","219011344069620",27.79,24.50,0,330.33,349.86,25.3,22.5,0.164,970276.0,970276.0,11664,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687205,2160063.00
06/28/2017 18:00,2,0.922,ACTIVE,214.41,344.76,59.991,1498687203,"201051344000633","219011344069620",29.28,21.50,0,331.83,356.78,27.4,24.5,0.212,744331.3,744331.3,11782,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687206,2160064.00
06/28/2017 18:00,2,0.936,ACTIVE,214.19,343.25,59.991,1498687203,"201051344000469","219011344069620",28.98,21.00,0,331.83,355.28,27.4,24.6,0.217,747726.4,747726.4,11753,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687207,2160065.00
06/28/2017 18:00,2,0.938,ACTIVE,213.74,342.95,60.002,1498687203,"201051344000646","219011344069620",28.90,21.50,0,331.23,355.58,27.4,24.6,0.212,742918.2,742918.2,11749,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687208,2160066.00
06/28/2017 18:00,2,0.926,ACTIVE,212.16,344.45,59.991,1498687203,"274151322000052","219011344069620",28.29,25.00,0,330.93,350.77,26.6,23.7,0.164,1008647.1,1008647.1,11675,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687209,2160067.00
06/28/2017 18:00,2,0.967,ACTIVE,214.41,343.85,60.007,1498687203,"201051344000585","219011344069620",28.94,21.80,0,331.53,356.18,28.4,25.5,0.217,755595.5,755595.5,11748,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687210,2160068.00
06/28/2017 18:00,2,0.910,ACTIVE,213.96,342.65,59.986,1498687203,"201051344001230","219011344069620",28.96,21.00,0,329.73,353.77,26.7,23.9,0.203,747516.4,747516.4,11764,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687211,2160069.00
06/28/2017 18:00,2,0.900,ACTIVE,214.64,344.45,59.986,1498687203,"201051344000582","219011344069620",29.18,21.80,0,332.43,355.88,26.6,23.8,0.203,736905.8,736905.8,11736,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687212,2160070.00
06/28/2017 18:00,2,0.943,ACTIVE,213.74,342.65,59.996,1498687203,"201051344000955","219011344069620",28.86,21.80,0,330.33,358.58,27.6,24.7,0.217,756347.3,756347.3,11758,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687213,2160071.00
06/28/2017 18:00,2,0.602,ACTIVE,212.83,407.27,59.991,1498687203,"274151322000094","219011344069620",37.93,26.30,0,333.93,427.71,23.1,20.4,0.159,829649.8,829649.8,11964,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687213,2160072.00
06/28/2017 18:00,2,0.959,ACTIVE,213.96,343.55,59.938,1498687203,"201051344000579","219011344069620",29.22,21.80,0,332.43,355.58,28.4,25.5,0.208,765858.1,765858.1,11741,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687214,2160073.00
06/28/2017 18:00,2,0.953,ACTIVE,214.19,342.65,60.018,1498687203,"201051344000890","219011344069620",28.86,21.00,0,331.23,355.28,27.9,25.1,0.199,750372.7,750372.7,11755,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687215,2160074.00
06/28/2017 18:00,2,0.918,ACTIVE,214.41,343.85,59.996,1498687203,"201051344000438","219011344069620",29.48,21.50,0,332.43,355.88,27.4,24.6,0.212,752949.6,752949.6,11742,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687216,2160075.00
06/28/2017 18:00,2,0.961,ACTIVE,214.41,341.45,59.949,1498687203,"201051344000417","219011344069620",18.77,21.30,0,330.63,349.26,18.3,15.7,0.133,684681.2,684681.2,11772,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687217,2160076.00
06/28/2017 18:00,2,0.908,ACTIVE,212.61,340.25,59.986,1498687203,"274151322000083","219011344069620",28.15,24.30,0,333.03,350.47,25.9,23.1,0.177,998467.0,998467.0,11676,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687218,2160077.00
06/28/2017 18:00,2,0.920,ACTIVE,213.29,339.65,59.986,1498687203,"274151322000076","219011344069620",29.22,24.80,0,331.23,351.37,27.3,24.4,0.186,1065269.2,1065269.2,11679,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687219,2160078.00
06/28/2017 18:00,2,0.963,ACTIVE,213.96,342.65,59.991,1498687203,"201051344000868","219011344069620",28.43,21.30,0,331.83,355.28,27.8,24.9,0.212,746155.2,746155.2,11756,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687220,2160079.00
06/28/2017 18:00,2,0.896,ACTIVE,212.83,339.34,59.986,1498687203,"274151322000095","219011344069620",29.12,23.80,0,330.03,350.17,26.5,23.6,0.168,1054992.1,1054992.1,11690,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687221,2160080.00
06/28/2017 18:00,2,0.939,ACTIVE,214.19,342.05,59.975,1498687203,"201051344000988","219011344069620",18.75,21.30,0,331.83,351.37,17.9,15.3,0.137,656966.7,656966.7,11741,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687222,2160081.00
06/28/2017 18:00,2,0.941,ACTIVE,214.19,343.55,59.996,1498687203,"201051344001025","219011344069620",29.08,21.30,0,331.83,356.18,27.8,24.9,0.199,752971.7,752971.7,11758,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687223,2160082.00
06/28/2017 18:00,2,0.928,ACTIVE,214.19,342.65,59.975,1498687203,"201051344000458","219011344069620",28.90,22.00,0,332.13,354.97,27.2,24.3,0.212,757785.3,757785.3,11731,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687223,2160083.00
06/28/2017 18:00,2,0.924,ACTIVE,214.87,344.45,59.975,1498687203,"201051344000853","219011344069620",29.14,21.30,0,334.24,356.78,27.4,24.5,0.212,758742.6,758742.6,11743,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687224,2160084.00
06/28/2017 18:00,2,0.898,ACTIVE,214.41,344.15,60.007,1498687203,"201051344000685","219011344069620",29.02,21.30,0,331.53,360.08,26.4,23.6,0.212,752884.5,752884.5,11771,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687225,2160085.00
06/28/2017 18:00,2,0.912,ACTIVE,214.41,343.85,59.986,1498687203,"201051344000917","219011344069620",28.96,22.80,0,330.93,358.28,26.8,24.0,0.203,749523.2,749523.2,11759,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687226,2160086.00
06/28/2017 18:00,2,0.920,ACTIVE,214.41,343.85,59.991,1498687203,"201051344001145","219011344069620",28.92,21.30,0,333.03,358.88,27.0,24.1,0.203,757520.5,757520.5,11750,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687227,2160087.00
06/28/2017 18:00,2,0.922,ACTIVE,214.41,344.15,59.991,1498687203,"201051344000651","219011344069620",29.00,21.80,0,332.73,360.38,27.1,24.3,0.208,746219.4,746219.4,11747,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687228,2160088.00
06/28/2017 18:00,2,0.885,ACTIVE,212.16,342.95,59.981,1498687203,"274151322000088","219011344069620",27.75,24.50,0,330.03,349.56,24.9,22.1,0.155,957630.4,957630.4,11677,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687229,2160089.00
06/28/2017 18:00,2,0.605,ACTIVE,213.29,416.59,59.991,1498687203,"274151322000068","219011344069620",39.14,27.50,0,331.83,432.22,23.9,21.1,0.150,830207.7,830207.7,11979,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687230,2160090.00
06/28/2017 18:00,2,0.953,ACTIVE,214.19,342.95,59.986,1498687203,"201051344001135","219011344069620",29.16,21.80,0,331.53,360.99,28.2,25.3,0.208,741647.3,741647.3,11736,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687231,2160091.00
06/28/2017 18:00,2,0.955,ACTIVE,213.74,342.95,59.981,1498687203,"201051344000594","219011344069620",28.71,21.50,0,331.53,354.97,27.8,24.9,0.212,760758.7,760758.7,11739,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687231,2160092.00
06/28/2017 18:00,2,0.930,ACTIVE,214.41,343.55,60.028,1498687203,"201051344001203","219011344069620",29.00,21.50,0,332.43,356.48,27.4,24.5,0.212,751151.7,751151.7,11778,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687233,2160093.00
06/28/2017 18:00,2,0.885,ACTIVE,212.61,343.55,59.981,1498687203,"274151322000054","219011344069620",28.43,25.30,0,330.33,350.47,25.5,22.7,0.168,974562.2,974562.2,11659,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687234,2160094.00
06/28/2017 18:00,2,0.963,ACTIVE,214.41,342.35,60.028,1498687203,"201051344000867","219011344069620",28.47,22.00,0,331.83,354.97,27.8,24.9,0.203,744960.6,744960.6,11773,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687234,2160095.00
06/28/2017 18:00,2,0.926,ACTIVE,213.96,343.25,59.959,1498687203,"201051344001093","219011344069620",29.00,22.00,0,331.83,355.58,27.2,24.4,0.203,749430.7,749430.7,11766,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687235,2160096.00
06/28/2017 18:00,2,0.924,ACTIVE,214.19,343.85,59.981,1498687203,"201051344000900","219011344069620",28.49,21.00,0,332.13,354.97,26.7,23.8,0.203,766524.8,766524.8,11753,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687237,2160097.00
06/28/2017 18:00,2,0.924,ACTIVE,214.19,343.55,59.954,1498687203,"201051344000648","219011344069620",28.96,21.00,0,332.73,355.58,27.1,24.2,0.212,754561.1,754561.1,11741,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687238,2160098.00
06/28/2017 18:00,2,0.951,ACTIVE,214.19,343.55,59.996,1498687203,"201051344000569","219011344069620",28.75,21.80,0,332.73,355.58,27.8,24.9,0.212,768648.3,768648.3,11719,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687238,2160099.00
06/28/2017 18:00,2,0.939,ACTIVE,214.19,342.95,60.007,1498687203,"201051344000983","219011344069620",29.06,21.80,0,331.83,355.28,27.7,24.8,0.217,759207.5,759207.5,11744,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687239,2160100.00
06/28/2017 18:00,2,0.936,ACTIVE,214.19,343.25,59.991,1498687203,"201051344001158","219011344069620",28.80,21.30,0,332.73,355.28,27.3,24.5,0.208,744085.9,744085.9,11750,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687241,2160101.00
06/28/2017 18:00,2,0.922,ACTIVE,214.64,343.85,60.007,1498687203,"201051344000576","219011344069620",28.82,21.00,0,331.53,355.88,27.0,24.1,0.208,758649.8,758649.8,11749,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687242,2160102.00
06/28/2017 18:00,2,0.904,ACTIVE,212.83,340.25,59.991,1498687203,"274151322000087","219011344069620",27.79,30.30,0,328.82,349.86,25.5,22.7,0.150,948412.3,948412.3,11844,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498687243,2160103.00
06/28/2017 18:15,2,1.014,ACTIVE,214.87,344.76,59.917,1498688103,"201051344000645","219011344069620",28.45,22.00,0,322.51,357.38,29.2,26.3,0.221,757597.4,757597.4,11733,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688104,2160104.00
06/28/2017 18:15,2,0.971,ACTIVE,213.06,341.15,59.959,1498688103,"274151322000085","219011344069620",28.09,24.50,0,319.51,351.37,27.6,24.7,0.181,970281.9,970281.9,11665,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688105,2160105.00
06/28/2017 18:15,2,1.010,ACTIVE,214.64,346.26,60.007,1498688103,"201051344000633","219011344069620",29.14,21.50,0,322.51,358.58,29.8,26.8,0.239,744337.7,744337.7,11783,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688106,2160106.00
06/28/2017 18:15,2,1.010,ACTIVE,214.41,345.06,59.975,1498688103,"201051344000469","219011344069620",29.14,21.00,0,322.81,357.08,29.8,26.9,0.243,747732.8,747732.8,11754,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688107,2160107.00
06/28/2017 18:15,2,1.004,ACTIVE,213.96,345.06,59.986,1498688103,"201051344000646","219011344069620",29.26,21.50,0,323.11,357.38,29.8,26.8,0.243,742924.6,742924.6,11750,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688108,2160108.00
06/28/2017 18:15,2,1.008,ACTIVE,212.83,339.65,59.944,1498688103,"274151322000052","219011344069620",28.41,25.00,0,318.91,352.27,29.0,26.1,0.190,1008653.3,1008653.3,11676,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688109,2160109.00
06/28/2017 18:15,2,1.045,ACTIVE,214.41,345.36,59.986,1498688103,"201051344000585","219011344069620",29.06,21.80,0,323.11,357.68,30.8,27.8,0.234,755602.1,755602.1,11749,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688110,2160110.00
06/28/2017 18:15,2,0.998,ACTIVE,214.19,343.55,60.007,1498688103,"201051344001230","219011344069620",28.80,21.00,0,321.91,355.28,29.1,26.2,0.221,747522.6,747522.6,11765,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688110,2160111.00
06/28/2017 18:15,2,0.994,ACTIVE,214.64,345.66,59.922,1498688103,"201051344000582","219011344069620",28.88,22.00,0,322.51,357.98,29.1,26.2,0.225,736912.0,736912.0,11737,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688111,2160112.00
06/28/2017 18:15,2,1.018,ACTIVE,213.74,344.76,59.959,1498688103,"201051344000955","219011344069620",29.22,22.00,0,321.91,356.18,30.1,27.1,0.239,756353.8,756353.8,11759,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688112,2160113.00
06/28/2017 18:15,2,0.648,ACTIVE,213.06,410.88,59.981,1498688103,"274151322000094","219011344069620",38.66,26.30,0,330.93,427.11,25.3,22.5,0.168,829655.2,829655.2,11965,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688113,2160114.00
06/28/2017 18:15,2,1.039,ACTIVE,214.19,344.45,59.949,1498688103,"201051344000579","219011344069620",29.26,21.50,0,322.81,357.38,30.8,27.8,0.234,765864.8,765864.8,11742,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688114,2160115.00
06/28/2017 18:15,2,1.037,ACTIVE,214.19,343.55,60.007,1498688103,"201051344000890","219011344069620",28.86,21.30,0,320.11,357.38,30.4,27.4,0.230,750379.2,750379.2,11756,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688115,2160116.00
06/28/2017 18:15,2,1.008,ACTIVE,214.41,345.06,59.991,1498688103,"201051344000438","219011344069620",29.22,21.50,0,323.72,357.98,29.9,26.9,0.230,752956.0,752956.0,11743,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688116,2160117.00
06/28/2017 18:15,2,1.035,ACTIVE,214.41,342.35,59.959,1498688103,"201051344000417","219011344069620",18.89,21.30,0,323.41,350.77,19.9,17.3,0.146,684685.3,684685.3,11773,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688117,2160118.00
06/28/2017 18:15,2,1.049,ACTIVE,212.61,342.05,59.975,1498688103,"274151322000083","219011344069620",19.02,24.30,0,319.81,351.97,20.0,17.4,0.133,998473.0,998473.0,11677,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688118,2160119.00
06/28/2017 18:15,2,1.006,ACTIVE,213.51,340.55,59.954,1498688103,"274151322000076","219011344069620",29.20,25.00,0,321.01,352.57,29.7,26.7,0.203,1065275.6,1065275.6,11680,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688119,2160120.00
06/28/2017 18:15,2,1.039,ACTIVE,213.96,343.85,60.002,1498688103,"201051344000868","219011344069620",28.57,21.30,0,319.81,357.38,30.1,27.2,0.230,746161.7,746161.7,11757,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688119,2160121.00
06/28/2017 18:15,2,0.990,ACTIVE,212.83,345.66,59.965,1498688103,"274151322000095","219011344069620",28.86,23.80,0,319.81,351.37,28.9,26.0,0.194,1054998.3,1054998.3,11691,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688120,2160122.00
06/28/2017 18:15,2,1.021,ACTIVE,214.19,342.95,59.970,1498688103,"201051344000988","219011344069620",18.71,21.30,0,322.81,352.57,19.4,16.8,0.159,656970.7,656970.7,11742,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688121,2160123.00
06/28/2017 18:15,2,1.027,ACTIVE,214.19,344.15,59.996,1498688103,"201051344001025","219011344069620",28.86,21.50,0,322.51,357.98,30.1,27.1,0.230,752978.2,752978.2,11759,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688122,2160124.00
06/28/2017 18:15,2,1.000,ACTIVE,214.19,343.55,59.981,1498688103,"201051344000458","219011344069620",29.08,22.30,0,322.51,357.08,29.5,26.5,0.239,757791.6,757791.6,11732,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688123,2160125.00
06/28/2017 18:15,2,1.010,ACTIVE,214.64,345.36,59.996,1498688103,"201051344000853","219011344069620",29.02,21.50,0,323.41,358.88,29.7,26.8,0.234,758748.9,758748.9,11744,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688124,2160126.00
06/28/2017 18:15,2,0.959,ACTIVE,214.41,345.66,59.986,1498688103,"201051344000685","219011344069620",29.46,21.30,0,323.11,358.28,28.6,25.7,0.239,752890.6,752890.6,11772,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688125,2160127.00
06/28/2017 18:15,2,0.992,ACTIVE,214.41,345.36,59.965,1498688103,"201051344000917","219011344069620",28.78,22.80,0,321.91,357.38,29.0,26.0,0.225,749529.4,749529.4,11760,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688126,2160128.00
06/28/2017 18:15,2,0.996,ACTIVE,214.41,345.06,59.975,1498688103,"201051344001145","219011344069620",29.04,21.30,0,323.72,357.98,29.3,26.4,0.225,757526.8,757526.8,11751,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688127,2160129.00
06/28/2017 18:15,2,1.004,ACTIVE,214.41,345.66,60.028,1498688103,"201051344000651","219011344069620",28.84,21.80,0,324.62,357.98,29.3,26.4,0.230,746225.7,746225.7,11748,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688128,2160130.00
06/28/2017 18:15,2,0.953,ACTIVE,212.38,343.85,59.965,1498688103,"274151322000088","219011344069620",27.95,24.80,0,319.81,351.07,27.0,24.2,0.181,957636.2,957636.2,11678,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688129,2160131.00
06/28/2017 18:15,2,0.670,ACTIVE,213.06,413.59,59.965,1498688103,"274151322000068","219011344069620",38.43,27.50,0,331.23,428.61,26.1,23.2,0.164,830213.3,830213.3,11980,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688130,2160132.00
06/28/2017 18:15,2,1.020,ACTIVE,213.96,343.55,59.991,1498688103,"201051344001135","219011344069620",29.42,22.00,0,320.41,357.08,30.4,27.4,0.225,741653.9,741653.9,11737,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688131,2160133.00
06/28/2017 18:15,2,1.006,ACTIVE,213.74,342.95,59.975,1498688103,"201051344000594","219011344069620",29.48,21.50,0,318.00,357.08,30.1,27.1,0.230,760765.1,760765.1,11740,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688132,2160134.00
06/28/2017 18:15,2,1.004,ACTIVE,214.41,344.15,59.991,1498688103,"201051344001203","219011344069620",29.14,21.80,0,322.81,358.58,29.7,26.7,0.230,751158.0,751158.0,11779,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688132,2160135.00
06/28/2017 18:15,2,0.969,ACTIVE,212.83,345.06,59.970,1498688103,"274151322000054","219011344069620",28.23,25.30,0,318.91,351.67,27.7,24.8,0.181,974568.1,974568.1,11660,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688133,2160136.00
06/28/2017 18:15,2,1.033,ACTIVE,214.19,343.55,59.991,1498688103,"201051344000867","219011344069620",28.71,22.00,0,320.41,356.78,30.1,27.1,0.225,744967.1,744967.1,11774,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688134,2160137.00
06/28/2017 18:15,2,1.004,ACTIVE,214.41,344.45,59.965,1498688103,"201051344001093","219011344069620",28.94,22.00,0,322.21,357.38,29.4,26.5,0.221,749437.0,749437.0,11767,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688135,2160138.00
06/28/2017 18:15,2,0.986,ACTIVE,213.96,344.15,59.933,1498688103,"201051344000900","219011344069620",29.00,21.30,0,322.81,357.08,29.0,26.0,0.225,766531.0,766531.0,11754,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688136,2160139.00
06/28/2017 18:15,2,1.000,ACTIVE,213.96,343.85,59.965,1498688103,"201051344000648","219011344069620",28.92,21.00,0,323.11,357.38,29.4,26.4,0.230,754567.4,754567.4,11742,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688137,2160140.00
06/28/2017 18:15,2,1.016,ACTIVE,213.96,343.25,59.965,1498688103,"201051344000569","219011344069620",29.14,21.80,0,322.21,357.38,30.0,27.0,0.234,768654.7,768654.7,11720,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688138,2160141.00
06/28/2017 18:15,2,1.018,ACTIVE,213.96,343.55,59.965,1498688103,"201051344000983","219011344069620",29.04,21.80,0,322.21,357.08,29.9,27.0,0.239,759213.9,759213.9,11745,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688139,2160142.00
06/28/2017 18:15,2,1.014,ACTIVE,213.96,343.85,59.996,1498688103,"201051344001158","219011344069620",28.77,21.50,0,322.21,357.38,29.6,26.6,0.234,744092.2,744092.2,11751,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688140,2160143.00
06/28/2017 18:15,2,0.992,ACTIVE,214.41,345.06,59.954,1498688103,"201051344000576","219011344069620",28.98,21.30,0,323.11,358.28,29.2,26.3,0.230,758656.0,758656.0,11750,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688141,2160144.00
06/28/2017 18:15,2,0.982,ACTIVE,213.06,340.25,59.965,1498688103,"274151322000087","219011344069620",27.75,31.00,0,318.61,351.37,27.6,24.7,0.159,948418.2,948418.2,11845,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498688142,2160145.00
06/28/2017 18:30,2,0.707,ACTIVE,214.41,342.05,60.007,1498689003,"201051344000645","219011344069620",28.15,22.00,0,333.93,358.58,20.2,17.6,0.146,757602.9,757602.9,11734,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689004,2160146.00
06/28/2017 18:30,2,0.666,ACTIVE,212.83,337.84,59.954,1498689003,"274151322000085","219011344069620",27.69,24.50,0,329.13,351.07,18.7,16.1,0.115,970287.0,970287.0,11666,0,0,0,L,1151911521,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689005,2160147.00
06/28/2017 18:30,2,0.709,ACTIVE,214.41,342.65,60.002,1498689003,"201051344000633","219011344069620",28.71,21.30,0,332.13,360.38,20.7,18.0,0.159,744343.3,744343.3,11784,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689006,2160148.00
06/28/2017 18:30,2,0.725,ACTIVE,214.19,341.15,59.991,1498689003,"201051344000469","219011344069620",27.97,20.70,0,330.63,359.18,20.6,18.0,0.159,747738.5,747738.5,11755,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689007,2160149.00
06/28/2017 18:30,2,0.707,ACTIVE,213.74,341.45,59.965,1498689003,"201051344000646","219011344069620",28.88,21.30,0,331.83,358.28,20.7,18.0,0.150,742930.2,742930.2,11751,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689008,2160150.00
06/28/2017 18:30,2,0.691,ACTIVE,212.61,340.85,59.986,1498689003,"274151322000052","219011344069620",28.05,25.00,0,329.43,351.97,19.6,17.0,0.133,1008658.7,1008658.7,11677,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689008,2160151.00
06/28/2017 18:30,2,0.738,ACTIVE,214.19,340.85,59.965,1498689003,"201051344000585","219011344069620",28.67,21.80,0,332.73,358.58,21.4,18.8,0.150,755607.9,755607.9,11750,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689009,2160152.00
06/28/2017 18:30,2,0.688,ACTIVE,213.74,340.25,60.002,1498689003,"201051344001230","219011344069620",28.57,21.00,0,330.33,357.08,19.9,17.3,0.146,747528.1,747528.1,11766,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689010,2160153.00
06/28/2017 18:30,2,0.686,ACTIVE,214.19,342.05,60.018,1498689003,"201051344000582","219011344069620",28.65,21.80,0,333.33,359.18,19.9,17.3,0.141,736917.4,736917.4,11738,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689011,2160154.00
06/28/2017 18:30,2,0.709,ACTIVE,213.51,340.25,59.986,1498689003,"201051344000955","219011344069620",28.88,21.80,0,332.13,358.28,20.8,18.1,0.146,756359.5,756359.5,11760,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689012,2160155.00
06/28/2017 18:30,2,0.436,ACTIVE,213.06,404.87,60.002,1498689003,"274151322000094","219011344069620",38.01,26.00,0,334.24,425.61,16.9,14.4,0.110,829659.8,829659.8,11966,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689013,2160156.00
06/28/2017 18:30,2,0.730,ACTIVE,213.96,340.85,60.007,1498689003,"201051344000579","219011344069620",28.94,21.50,0,332.73,358.28,21.5,18.8,0.146,765870.6,765870.6,11743,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689014,2160157.00
06/28/2017 18:30,2,0.725,ACTIVE,213.96,340.85,60.007,1498689003,"201051344000890","219011344069620",28.45,21.30,0,332.13,358.58,20.9,18.2,0.146,750384.9,750384.9,11757,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689015,2160158.00
06/28/2017 18:30,2,0.699,ACTIVE,213.96,341.15,60.007,1498689003,"201051344000438","219011344069620",28.82,21.50,0,332.43,359.78,20.4,17.8,0.141,752961.6,752961.6,11744,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689016,2160159.00
06/28/2017 18:30,2,0.723,ACTIVE,214.19,339.65,59.981,1498689003,"201051344000417","219011344069620",18.61,21.00,0,332.13,352.27,13.7,11.3,0.093,684688.9,684688.9,11774,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689017,2160160.00
06/28/2017 18:30,2,0.666,ACTIVE,213.06,341.45,60.018,1498689003,"274151322000083","219011344069620",27.93,24.30,0,330.33,351.97,18.9,16.3,0.119,998478.3,998478.3,11678,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689017,2160161.00
06/28/2017 18:30,2,0.682,ACTIVE,213.29,338.44,59.981,1498689003,"274151322000076","219011344069620",28.71,25.00,0,330.93,352.57,19.9,17.2,0.128,1065281.1,1065281.1,11681,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689018,2160162.00
06/28/2017 18:30,2,0.721,ACTIVE,213.96,341.45,59.986,1498689003,"201051344000868","219011344069620",28.07,21.30,0,331.53,357.98,20.6,17.9,0.141,746167.4,746167.4,11758,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689019,2160163.00
06/28/2017 18:30,2,0.666,ACTIVE,212.83,339.95,60.002,1498689003,"274151322000095","219011344069620",28.35,23.80,0,330.33,351.07,19.1,16.5,0.115,1055003.6,1055003.6,11692,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689020,2160164.00
06/28/2017 18:30,2,0.691,ACTIVE,213.96,340.25,60.002,1498689003,"201051344000988","219011344069620",18.63,21.30,0,332.13,353.47,13.1,10.7,0.097,656974.1,656974.1,11743,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689022,2160165.00
06/28/2017 18:30,2,0.703,ACTIVE,213.74,339.65,59.981,1498689003,"201051344001025","219011344069620",28.84,21.30,0,333.03,358.88,20.6,17.9,0.146,752983.8,752983.8,11760,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689022,2160166.00
06/28/2017 18:30,2,0.695,ACTIVE,214.19,340.85,60.002,1498689003,"201051344000458","219011344069620",28.53,22.30,0,332.13,358.88,20.1,17.5,0.150,757797.1,757797.1,11733,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689023,2160167.00
06/28/2017 18:30,2,0.688,ACTIVE,214.64,341.75,60.023,1498689003,"201051344000853","219011344069620",28.75,21.50,0,334.24,360.08,20.1,17.5,0.146,758754.5,758754.5,11745,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689024,2160168.00
06/28/2017 18:30,2,0.678,ACTIVE,214.19,342.05,59.996,1498689003,"201051344000685","219011344069620",28.15,21.30,0,332.43,359.48,19.3,16.7,0.150,752896.0,752896.0,11773,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689025,2160169.00
06/28/2017 18:30,2,0.682,ACTIVE,213.96,341.75,60.044,1498689003,"201051344000917","219011344069620",28.67,22.80,0,332.13,359.78,19.9,17.3,0.137,749534.8,749534.8,11761,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689026,2160170.00
06/28/2017 18:30,2,0.693,ACTIVE,213.96,341.75,59.949,1498689003,"201051344001145","219011344069620",28.43,21.30,0,334.54,359.48,20.0,17.4,0.137,757532.2,757532.2,11752,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689027,2160171.00
06/28/2017 18:30,2,0.678,ACTIVE,214.19,341.45,60.012,1498689003,"201051344000651","219011344069620",28.98,21.80,0,333.93,358.88,19.9,17.3,0.146,746231.1,746231.1,11749,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689028,2160172.00
06/28/2017 18:30,2,0.629,ACTIVE,212.38,336.34,59.991,1498689003,"274151322000088","219011344069620",27.99,24.50,0,329.13,350.77,17.8,15.3,0.102,957641.1,957641.1,11679,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689029,2160173.00
06/28/2017 18:30,2,0.451,ACTIVE,213.51,406.67,59.986,1498689003,"274151322000068","219011344069620",38.33,27.30,0,334.84,427.11,17.5,15.0,0.102,830218.1,830218.1,11981,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689030,2160174.00
06/28/2017 18:30,2,0.727,ACTIVE,213.51,340.55,59.954,1498689003,"201051344001135","219011344069620",28.49,22.00,0,332.73,357.98,21.0,18.3,0.146,741659.6,741659.6,11738,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689031,2160175.00
06/28/2017 18:30,2,0.703,ACTIVE,213.74,340.55,60.028,1498689003,"201051344000594","219011344069620",29.02,21.50,0,330.63,357.08,20.7,18.1,0.146,760770.8,760770.8,11741,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689032,2160176.00
06/28/2017 18:30,2,0.693,ACTIVE,213.96,340.25,60.034,1498689003,"201051344001203","219011344069620",28.82,21.50,0,333.33,360.08,20.3,17.6,0.150,751163.6,751163.6,11780,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689033,2160177.00
06/28/2017 18:30,2,0.658,ACTIVE,213.06,340.25,59.970,1498689003,"274151322000054","219011344069620",27.69,25.30,0,329.73,351.67,18.5,15.9,0.110,974573.2,974573.2,11661,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689033,2160178.00
06/28/2017 18:30,2,0.713,ACTIVE,214.19,340.25,60.007,1498689003,"201051344000867","219011344069620",28.51,22.00,0,332.43,357.68,20.6,18.0,0.146,744972.7,744972.7,11775,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689034,2160179.00
06/28/2017 18:30,2,0.705,ACTIVE,213.96,341.75,59.991,1498689003,"201051344001093","219011344069620",28.33,21.80,0,332.73,357.08,20.2,17.6,0.137,749442.5,749442.5,11768,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689035,2160180.00
06/28/2017 18:30,2,0.668,ACTIVE,213.96,341.45,59.991,1498689003,"201051344000900","219011344069620",28.65,21.30,0,331.53,358.88,19.4,16.8,0.137,766536.4,766536.4,11755,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689036,2160181.00
06/28/2017 18:30,2,0.684,ACTIVE,214.41,340.85,59.986,1498689003,"201051344000648","219011344069620",28.94,21.00,0,332.43,358.58,20.1,17.5,0.141,754572.9,754572.9,11743,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689037,2160182.00
06/28/2017 18:30,2,0.693,ACTIVE,214.19,340.85,59.996,1498689003,"201051344000569","219011344069620",29.12,21.80,0,332.73,357.68,20.5,17.8,0.146,768660.4,768660.4,11721,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689038,2160183.00
06/28/2017 18:30,2,0.705,ACTIVE,213.96,340.55,60.023,1498689003,"201051344000983","219011344069620",28.67,21.80,0,332.43,357.38,20.5,17.9,0.146,759219.5,759219.5,11746,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689039,2160184.00
06/28/2017 18:30,2,0.695,ACTIVE,214.19,340.85,60.034,1498689003,"201051344001158","219011344069620",28.51,21.30,0,332.13,357.98,20.1,17.5,0.150,744097.7,744097.7,11752,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689040,2160185.00
06/28/2017 18:30,2,0.686,ACTIVE,214.41,342.65,60.002,1498689003,"201051344000576","219011344069620",28.51,21.30,0,332.43,358.28,19.8,17.2,0.146,758661.4,758661.4,11751,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689041,2160186.00
06/28/2017 18:30,2,0.662,ACTIVE,213.06,338.44,60.023,1498689003,"274151322000087","219011344069620",27.67,30.50,0,328.52,351.37,18.6,16.0,0.102,948423.3,948423.3,11846,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689042,2160187.00
06/28/2017 18:45,2,0.506,ACTIVE,213.96,339.34,59.986,1498689903,"201051344000645","219011344069620",28.29,21.80,0,332.43,351.97,14.5,12.1,0.093,757606.3,757606.3,11735,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689904,2160188.00
