ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 18:45,2,0.467,ACTIVE,212.83,339.65,59.991,1498689903,"274151322000085","219011344069620",27.31,24.30,0,333.03,345.96,12.9,10.5,0.084,970290.1,970290.1,11667,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689905,2160189.00
06/28/2017 18:45,2,0.531,ACTIVE,213.96,339.95,59.970,1498689903,"201051344000633","219011344069620",28.27,21.30,0,331.83,353.17,15.2,12.8,0.093,744346.9,744346.9,11785,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689906,2160190.00
06/28/2017 18:45,2,0.527,ACTIVE,213.74,338.74,59.986,1498689903,"201051344000469","219011344069620",28.49,20.30,0,330.93,351.67,15.2,12.8,0.097,747742.1,747742.1,11756,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689907,2160191.00
06/28/2017 18:45,2,0.533,ACTIVE,213.74,340.25,60.012,1498689903,"201051344000646","219011344069620",28.03,21.30,0,330.93,351.37,15.2,12.7,0.097,742933.8,742933.8,11752,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689908,2160192.00
06/28/2017 18:45,2,0.494,ACTIVE,212.38,339.65,59.970,1498689903,"274151322000052","219011344069620",27.73,24.50,0,332.43,347.16,13.9,11.5,0.075,1008662.1,1008662.1,11678,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689909,2160193.00
06/28/2017 18:45,2,0.557,ACTIVE,214.41,341.75,59.959,1498689903,"201051344000585","219011344069620",28.11,21.50,0,331.53,351.67,15.8,13.4,0.102,755611.7,755611.7,11751,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689910,2160194.00
06/28/2017 18:45,2,0.518,ACTIVE,213.74,339.04,59.965,1498689903,"201051344001230","219011344069620",28.25,20.70,0,330.63,349.86,14.8,12.3,0.093,747531.6,747531.6,11767,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689911,2160195.00
06/28/2017 18:45,2,0.512,ACTIVE,214.64,341.15,59.991,1498689903,"201051344000582","219011344069620",28.23,21.50,0,332.13,351.07,14.7,12.3,0.097,736920.9,736920.9,11739,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689912,2160196.00
06/28/2017 18:45,2,0.547,ACTIVE,213.74,339.04,59.965,1498689903,"201051344000955","219011344069620",28.09,21.80,0,330.93,350.47,15.6,13.1,0.097,756363.1,756363.1,11761,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689913,2160197.00
06/28/2017 18:45,2,0.303,ACTIVE,212.83,401.86,59.954,1498689903,"274151322000094","219011344069620",37.75,25.50,0,333.93,419.60,11.6,9.2,0.066,829662.5,829662.5,11967,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689913,2160198.00
06/28/2017 18:45,2,0.564,ACTIVE,213.74,338.44,60.012,1498689903,"201051344000579","219011344069620",28.11,21.00,0,331.53,351.97,16.1,13.6,0.097,765874.4,765874.4,11744,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689914,2160199.00
06/28/2017 18:45,2,0.535,ACTIVE,213.96,338.74,59.938,1498689903,"201051344000890","219011344069620",28.67,21.30,0,331.53,350.77,15.6,13.1,0.097,750388.6,750388.6,11758,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689915,2160200.00
06/28/2017 18:45,2,0.525,ACTIVE,214.41,340.25,59.965,1498689903,"201051344000438","219011344069620",28.47,21.30,0,331.53,352.57,15.2,12.7,0.097,752965.2,752965.2,11745,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689916,2160201.00
06/28/2017 18:45,2,0.557,ACTIVE,214.41,339.04,59.949,1498689903,"201051344000417","219011344069620",17.91,21.00,0,332.13,346.86,10.1,7.9,0.062,684691.1,684691.1,11775,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689917,2160202.00
06/28/2017 18:45,2,0.471,ACTIVE,212.61,336.64,59.981,1498689903,"274151322000083","219011344069620",27.79,24.00,0,331.83,346.26,13.2,10.9,0.071,998481.4,998481.4,11679,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689918,2160203.00
06/28/2017 18:45,2,0.479,ACTIVE,213.29,339.04,59.965,1498689903,"274151322000076","219011344069620",28.49,24.50,0,333.93,346.86,13.8,11.4,0.093,1065284.4,1065284.4,11682,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689919,2160204.00
06/28/2017 18:45,2,0.533,ACTIVE,213.51,338.44,59.954,1498689903,"201051344000868","219011344069620",28.23,21.00,0,331.83,351.37,15.2,12.8,0.093,746171.0,746171.0,11759,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689920,2160205.00
06/28/2017 18:45,2,0.475,ACTIVE,212.61,339.34,59.986,1498689903,"274151322000095","219011344069620",27.73,23.50,0,332.13,346.26,13.3,11.0,0.080,1055006.8,1055006.8,11693,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689921,2160206.00
06/28/2017 18:45,2,0.504,ACTIVE,213.74,338.74,60.002,1498689903,"201051344000988","219011344069620",18.49,21.00,0,331.23,349.26,9.4,7.2,0.066,656976.2,656976.2,11744,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689922,2160207.00
06/28/2017 18:45,2,0.504,ACTIVE,213.96,338.44,59.970,1498689903,"201051344001025","219011344069620",29.26,21.30,0,331.53,351.97,14.9,12.5,0.097,752987.4,752987.4,11761,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689923,2160208.00
06/28/2017 18:45,2,0.514,ACTIVE,213.96,338.14,60.018,1498689903,"201051344000458","219011344069620",28.75,22.00,0,332.43,350.47,15.0,12.5,0.097,757800.6,757800.6,11734,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689924,2160209.00
06/28/2017 18:45,2,0.518,ACTIVE,214.19,340.55,60.007,1498689903,"201051344000853","219011344069620",28.45,21.30,0,333.33,351.97,14.9,12.5,0.097,758758.0,758758.0,11746,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689925,2160210.00
06/28/2017 18:45,2,0.484,ACTIVE,214.41,340.55,59.970,1498689903,"201051344000685","219011344069620",28.67,21.30,0,331.83,352.57,14.1,11.7,0.097,752899.3,752899.3,11774,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689925,2160211.00
06/28/2017 18:45,2,0.508,ACTIVE,214.19,340.25,59.991,1498689903,"201051344000917","219011344069620",28.27,22.50,0,332.13,351.37,14.6,12.1,0.093,749538.2,749538.2,11762,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689926,2160212.00
06/28/2017 18:45,2,0.508,ACTIVE,214.41,340.25,59.986,1498689903,"201051344001145","219011344069620",28.29,21.00,0,332.43,351.37,14.6,12.1,0.088,757535.7,757535.7,11753,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689927,2160213.00
06/28/2017 18:45,2,0.502,ACTIVE,214.19,339.65,59.954,1498689903,"201051344000651","219011344069620",28.65,21.50,0,331.83,351.07,14.6,12.2,0.093,746234.6,746234.6,11750,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689928,2160214.00
06/28/2017 18:45,2,0.445,ACTIVE,212.16,339.04,59.959,1498689903,"274151322000088","219011344069620",27.14,24.30,0,332.13,345.36,12.3,9.9,0.075,957644.0,957644.0,11680,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689929,2160215.00
06/28/2017 18:45,2,0.328,ACTIVE,213.29,386.83,59.970,1498689903,"274151322000068","219011344069620",36.24,27.00,0,334.84,423.50,12.2,9.8,0.066,830220.9,830220.9,11982,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689930,2160216.00
06/28/2017 18:45,2,0.541,ACTIVE,213.96,339.65,59.949,1498689903,"201051344001135","219011344069620",28.23,21.80,0,330.33,351.07,15.5,13.0,0.097,741663.3,741663.3,11739,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689931,2160217.00
06/28/2017 18:45,2,0.525,ACTIVE,214.19,339.04,59.954,1498689903,"201051344001203","219011344069620",28.05,21.50,0,331.83,352.27,14.9,12.5,0.093,751167.1,751167.1,11781,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689933,2160218.00
06/28/2017 18:45,2,0.465,ACTIVE,212.38,338.44,59.970,1498689903,"274151322000054","219011344069620",27.29,25.00,0,332.43,346.26,12.9,10.5,0.075,974576.3,974576.3,11662,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689934,2160219.00
06/28/2017 18:45,2,0.525,ACTIVE,213.96,338.14,59.991,1498689903,"201051344000867","219011344069620",28.51,21.80,0,332.13,351.37,15.2,12.7,0.093,744976.3,744976.3,11776,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689935,2160220.00
06/28/2017 18:45,2,0.518,ACTIVE,213.96,339.65,59.991,1498689903,"201051344001093","219011344069620",28.57,21.50,0,332.13,351.67,15.0,12.5,0.080,749446.1,749446.1,11769,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689936,2160221.00
06/28/2017 18:45,2,0.498,ACTIVE,213.74,339.34,59.981,1498689903,"201051344000900","219011344069620",27.83,21.30,0,330.93,351.37,14.1,11.6,0.097,766539.7,766539.7,11756,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689937,2160222.00
06/28/2017 18:45,2,0.527,ACTIVE,213.96,338.74,60.002,1498689903,"201051344000648","219011344069620",28.05,20.70,0,331.83,351.37,15.0,12.6,0.097,754576.4,754576.4,11744,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689938,2160223.00
06/28/2017 18:45,2,0.525,ACTIVE,213.74,338.44,59.981,1498689903,"201051344000569","219011344069620",28.59,21.50,0,331.83,351.37,15.3,12.8,0.102,768663.9,768663.9,11722,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689939,2160224.00
06/28/2017 18:45,2,0.525,ACTIVE,213.96,338.74,60.012,1498689903,"201051344000983","219011344069620",28.69,21.50,0,331.23,351.07,15.3,12.8,0.102,759223.1,759223.1,11747,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689940,2160225.00
06/28/2017 18:45,2,0.520,ACTIVE,213.74,338.44,59.981,1498689903,"201051344001158","219011344069620",27.93,21.00,0,331.83,351.67,14.7,12.3,0.097,744101.2,744101.2,11753,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689941,2160226.00
06/28/2017 18:45,2,0.518,ACTIVE,214.19,339.95,59.991,1498689903,"201051344000576","219011344069620",28.11,21.00,0,332.73,351.97,14.7,12.3,0.097,758664.9,758664.9,11752,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689942,2160227.00
06/28/2017 18:45,2,0.465,ACTIVE,213.06,338.14,59.981,1498689903,"274151322000087","219011344069620",27.23,29.50,0,332.73,345.96,12.8,10.5,0.062,948426.4,948426.4,11847,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689943,2160228.00
06/28/2017 18:45,2,0.508,ACTIVE,213.51,338.44,60.018,1498689903,"201051344000594","219011344069620",29.20,21.30,0,330.93,350.77,15.1,12.6,0.097,760774.5,760774.5,11742,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498689944,2160229.00
06/28/2017 19:00,2,0.561,ACTIVE,214.41,339.95,59.959,1498690804,"201051344000645","219011344069620",28.41,21.80,0,332.13,348.66,16.2,13.7,0.106,757609.7,757609.7,11736,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690805,2160230.00
06/28/2017 19:00,2,0.520,ACTIVE,213.06,340.55,59.986,1498690804,"274151322000085","219011344069620",27.69,24.00,0,333.33,345.36,14.6,12.2,0.093,970293.1,970293.1,11668,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690806,2160231.00
06/28/2017 19:00,2,0.580,ACTIVE,214.64,341.45,59.991,1498690804,"201051344000633","219011344069620",28.33,21.00,0,331.53,349.86,16.7,14.2,0.115,744350.4,744350.4,11786,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690807,2160232.00
06/28/2017 19:00,2,0.590,ACTIVE,214.19,340.55,60.028,1498690804,"201051344000469","219011344069620",27.85,20.00,0,330.03,348.06,16.7,14.2,0.115,747745.6,747745.6,11757,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690807,2160233.00
06/28/2017 19:00,2,0.590,ACTIVE,214.19,341.15,59.975,1498690804,"201051344000646","219011344069620",27.85,21.00,0,331.83,348.96,16.6,14.1,0.110,742937.4,742937.4,11753,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690808,2160234.00
06/28/2017 19:00,2,0.547,ACTIVE,212.61,338.14,59.991,1498690804,"274151322000052","219011344069620",27.95,24.30,0,332.13,345.96,15.5,13.0,0.097,1008665.3,1008665.3,11679,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690809,2160235.00
06/28/2017 19:00,2,0.590,ACTIVE,214.64,341.45,59.996,1498690804,"201051344000585","219011344069620",28.94,21.30,0,331.83,349.26,17.3,14.8,0.115,755615.4,755615.4,11752,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690810,2160236.00
06/28/2017 19:00,2,0.562,ACTIVE,214.41,339.95,59.954,1498690804,"201051344001230","219011344069620",28.45,20.70,0,330.93,347.76,16.2,13.7,0.106,747535.0,747535.0,11768,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690811,2160237.00
06/28/2017 19:00,2,0.561,ACTIVE,214.64,341.15,59.970,1498690804,"201051344000582","219011344069620",28.41,21.50,0,332.73,349.26,16.2,13.7,0.106,736924.3,736924.3,11740,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690812,2160238.00
06/28/2017 19:00,2,0.584,ACTIVE,213.96,340.25,59.975,1498690804,"201051344000955","219011344069620",28.67,21.50,0,331.53,348.36,17.0,14.5,0.115,756366.8,756366.8,11762,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690813,2160239.00
06/28/2017 19:00,2,0.332,ACTIVE,212.83,404.87,60.002,1498690804,"274151322000094","219011344069620",38.05,25.50,0,334.24,421.10,12.8,10.5,0.075,829665.1,829665.1,11968,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690814,2160240.00
06/28/2017 19:00,2,0.602,ACTIVE,213.96,339.34,59.991,1498690804,"201051344000579","219011344069620",28.63,20.70,0,331.23,347.76,17.5,14.9,0.110,765878.2,765878.2,11745,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690815,2160241.00
06/28/2017 19:00,2,0.596,ACTIVE,214.19,339.65,59.975,1498690804,"201051344000890","219011344069620",28.17,21.00,0,331.83,348.66,17.0,14.5,0.106,750392.2,750392.2,11759,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690816,2160242.00
06/28/2017 19:00,2,0.566,ACTIVE,214.64,340.25,59.959,1498690804,"201051344000438","219011344069620",28.94,21.30,0,333.03,349.26,16.6,14.1,0.106,752968.8,752968.8,11746,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690816,2160243.00
06/28/2017 19:00,2,0.590,ACTIVE,214.64,340.25,59.965,1498690804,"201051344000417","219011344069620",18.59,21.00,0,331.83,345.36,11.2,8.8,0.066,684693.3,684693.3,11776,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690817,2160244.00
06/28/2017 19:00,2,0.529,ACTIVE,213.06,340.85,59.986,1498690804,"274151322000083","219011344069620",27.49,23.80,0,332.73,345.36,14.8,12.3,0.093,998484.5,998484.5,11680,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690818,2160245.00
06/28/2017 19:00,2,0.549,ACTIVE,213.51,338.44,59.981,1498690804,"274151322000076","219011344069620",27.75,24.30,0,333.93,345.96,15.4,12.9,0.097,1065287.7,1065287.7,11683,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690819,2160246.00
06/28/2017 19:00,2,0.588,ACTIVE,213.96,339.34,60.002,1498690804,"201051344000868","219011344069620",27.97,20.70,0,329.73,347.46,16.7,14.2,0.110,746174.6,746174.6,11760,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690820,2160247.00
06/28/2017 19:00,2,0.533,ACTIVE,212.61,337.54,59.981,1498690804,"274151322000095","219011344069620",27.59,23.30,0,332.73,345.06,14.9,12.4,0.093,1055009.9,1055009.9,11694,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690821,2160248.00
06/28/2017 19:00,2,0.555,ACTIVE,213.96,339.34,59.922,1498690804,"201051344000988","219011344069620",18.43,20.70,0,330.03,346.26,10.4,8.1,0.075,656978.3,656978.3,11745,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690822,2160249.00
06/28/2017 19:00,2,0.566,ACTIVE,214.41,339.65,60.034,1498690804,"201051344001025","219011344069620",28.78,21.30,0,332.13,348.96,16.5,14.0,0.106,752991.0,752991.0,11762,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690823,2160250.00
06/28/2017 19:00,2,0.566,ACTIVE,214.19,339.34,59.970,1498690804,"201051344000458","219011344069620",28.21,21.80,0,331.53,347.46,16.2,13.7,0.110,757804.1,757804.1,11735,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690824,2160251.00
06/28/2017 19:00,2,0.562,ACTIVE,214.64,340.55,59.986,1498690804,"201051344000853","219011344069620",28.27,21.00,0,332.43,349.26,16.1,13.7,0.110,758761.5,758761.5,11747,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690825,2160252.00
06/28/2017 19:00,2,0.537,ACTIVE,214.41,341.15,60.002,1498690804,"201051344000685","219011344069620",28.49,21.00,0,332.43,350.17,15.5,13.0,0.115,752902.6,752902.6,11775,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690826,2160253.00
06/28/2017 19:00,2,0.561,ACTIVE,214.64,341.15,59.954,1498690804,"201051344000917","219011344069620",28.11,22.50,0,331.23,349.26,16.0,13.5,0.102,749541.7,749541.7,11763,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690826,2160254.00
06/28/2017 19:00,2,0.562,ACTIVE,214.64,340.55,59.991,1498690804,"201051344001145","219011344069620",28.11,21.00,0,333.33,349.26,16.0,13.6,0.106,757539.1,757539.1,11754,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690827,2160255.00
06/28/2017 19:00,2,0.555,ACTIVE,214.64,341.45,59.986,1498690804,"201051344000651","219011344069620",28.39,21.50,0,333.63,348.96,16.0,13.5,0.110,746238.0,746238.0,11751,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690828,2160256.00
06/28/2017 19:00,2,0.494,ACTIVE,212.61,340.25,59.975,1498690804,"274151322000088","219011344069620",27.27,24.00,0,332.43,344.76,13.7,11.3,0.088,957646.9,957646.9,11681,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690829,2160257.00
06/28/2017 19:00,2,0.354,ACTIVE,213.29,402.46,59.949,1498690804,"274151322000068","219011344069620",37.87,26.80,0,334.84,420.20,13.6,11.2,0.080,830223.8,830223.8,11983,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690830,2160258.00
06/28/2017 19:00,2,0.584,ACTIVE,214.19,339.95,59.917,1498690804,"201051344001135","219011344069620",28.39,21.50,0,332.13,348.36,16.8,14.3,0.110,741666.9,741666.9,11740,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690831,2160259.00
06/28/2017 19:00,2,0.582,ACTIVE,213.74,339.04,60.012,1498690804,"201051344000594","219011344069620",27.93,21.00,0,330.03,347.16,16.5,14.0,0.115,760778.0,760778.0,11743,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690832,2160260.00
06/28/2017 19:00,2,0.564,ACTIVE,214.41,339.95,59.991,1498690804,"201051344001203","219011344069620",28.29,21.00,0,332.13,350.17,16.2,13.7,0.106,751170.6,751170.6,11782,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690833,2160261.00
06/28/2017 19:00,2,0.506,ACTIVE,212.83,337.24,59.970,1498690804,"274151322000054","219011344069620",27.65,24.80,0,332.13,345.36,14.2,11.8,0.075,974579.3,974579.3,11663,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690834,2160262.00
06/28/2017 19:00,2,0.572,ACTIVE,214.19,338.44,59.959,1498690804,"201051344000867","219011344069620",28.31,21.80,0,331.23,347.46,16.4,13.9,0.106,744979.9,744979.9,11777,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690835,2160263.00
06/28/2017 19:00,2,0.572,ACTIVE,214.41,340.55,59.970,1498690804,"201051344001093","219011344069620",27.89,21.30,0,332.43,349.26,16.2,13.7,0.102,749449.6,749449.6,11770,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690835,2160264.00
06/28/2017 19:00,2,0.533,ACTIVE,213.96,339.95,59.949,1498690804,"201051344000900","219011344069620",28.25,21.00,0,331.23,347.76,15.3,12.8,0.106,766543.0,766543.0,11757,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690837,2160265.00
06/28/2017 19:00,2,0.555,ACTIVE,213.96,338.74,59.949,1498690804,"201051344000648","219011344069620",28.51,20.70,0,331.53,347.76,16.1,13.6,0.106,754579.9,754579.9,11745,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690838,2160266.00
06/28/2017 19:00,2,0.566,ACTIVE,213.96,339.34,60.028,1498690804,"201051344000569","219011344069620",28.47,21.30,0,330.93,347.76,16.4,13.9,0.106,768667.5,768667.5,11723,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690839,2160267.00
06/28/2017 19:00,2,0.564,ACTIVE,214.19,339.04,60.018,1498690804,"201051344000983","219011344069620",28.55,21.30,0,330.63,347.76,16.4,13.9,0.110,759226.7,759226.7,11748,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690840,2160268.00
06/28/2017 19:00,2,0.555,ACTIVE,213.96,339.04,59.949,1498690804,"201051344001158","219011344069620",28.05,20.70,0,330.63,348.06,15.8,13.3,0.106,744104.7,744104.7,11754,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690840,2160269.00
06/28/2017 19:00,2,0.557,ACTIVE,214.41,340.55,59.954,1498690804,"201051344000576","219011344069620",27.93,20.70,0,332.43,348.36,15.8,13.3,0.110,758668.3,758668.3,11753,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690841,2160270.00
06/28/2017 19:00,2,0.500,ACTIVE,213.06,340.25,59.981,1498690804,"274151322000087","219011344069620",27.83,29.00,0,332.73,345.36,14.2,11.7,0.066,948429.4,948429.4,11848,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498690842,2160271.00
06/28/2017 19:15,2,0.389,ACTIVE,213.96,338.14,59.991,1498691704,"201051344000645","219011344069620",27.00,21.50,0,332.13,349.56,10.7,8.4,0.062,757612.1,757612.1,11737,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691705,2160272.00
06/28/2017 19:15,2,0.322,ACTIVE,212.83,336.64,59.975,1498691704,"274151322000085","219011344069620",26.80,23.80,0,332.73,348.36,8.7,6.5,0.049,970295.1,970295.1,11669,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691706,2160273.00
06/28/2017 19:15,2,0.387,ACTIVE,214.19,339.04,60.002,1498691704,"201051344000633","219011344069620",28.21,20.70,0,331.83,350.47,11.1,8.8,0.062,744352.9,744352.9,11787,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691707,2160274.00
06/28/2017 19:15,2,0.402,ACTIVE,213.51,338.14,59.922,1498691704,"201051344000469","219011344069620",27.23,20.00,0,330.93,348.36,11.1,8.8,0.062,747748.2,747748.2,11758,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691708,2160275.00
06/28/2017 19:15,2,0.395,ACTIVE,213.51,338.44,60.002,1498691704,"201051344000646","219011344069620",27.87,20.70,0,331.83,349.86,11.2,8.8,0.057,742939.9,742939.9,11754,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691709,2160276.00
06/28/2017 19:15,2,0.344,ACTIVE,212.16,334.54,59.970,1498691704,"274151322000052","219011344069620",27.45,24.00,0,331.23,348.36,9.6,7.3,0.035,1008667.6,1008667.6,11680,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691710,2160277.00
06/28/2017 19:15,2,0.408,ACTIVE,213.96,339.04,59.975,1498691704,"201051344000585","219011344069620",28.11,21.30,0,333.03,350.17,11.6,9.3,0.057,755618.1,755618.1,11753,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691710,2160278.00
06/28/2017 19:15,2,0.381,ACTIVE,213.74,337.84,59.970,1498691704,"201051344001230","219011344069620",27.55,20.70,0,331.83,347.76,10.6,8.3,0.053,747537.5,747537.5,11769,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691711,2160279.00
06/28/2017 19:15,2,0.387,ACTIVE,214.19,339.34,59.975,1498691704,"201051344000582","219011344069620",27.14,21.30,0,332.73,348.96,10.7,8.4,0.057,736926.7,736926.7,11741,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691712,2160280.00
06/28/2017 19:15,2,0.402,ACTIVE,213.51,338.14,59.996,1498691704,"201051344000955","219011344069620",28.01,21.30,0,330.93,348.36,11.4,9.1,0.062,756369.4,756369.4,11763,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691713,2160281.00
06/28/2017 19:15,2,0.211,ACTIVE,212.83,376.01,59.981,1498691704,"274151322000094","219011344069620",35.23,25.00,0,333.63,413.29,7.6,5.4,0.040,829666.8,829666.8,11969,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691714,2160282.00
06/28/2017 19:15,2,0.422,ACTIVE,213.51,337.54,60.002,1498691704,"201051344000579","219011344069620",28.01,20.70,0,330.93,348.06,12.0,9.6,0.062,765880.9,765880.9,11746,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691715,2160283.00
06/28/2017 19:15,2,0.408,ACTIVE,213.74,337.84,59.981,1498691704,"201051344000890","219011344069620",27.73,21.00,0,332.13,349.26,11.5,9.2,0.057,750394.9,750394.9,11760,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691716,2160284.00
06/28/2017 19:15,2,0.379,ACTIVE,213.96,338.74,59.959,1498691704,"201051344000438","219011344069620",28.63,21.00,0,333.33,349.86,11.0,8.7,0.057,752971.3,752971.3,11747,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691717,2160285.00
06/28/2017 19:15,2,0.410,ACTIVE,213.96,337.84,59.981,1498691704,"201051344000417","219011344069620",18.37,20.70,0,332.43,346.86,7.7,5.5,0.035,684694.9,684694.9,11777,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691718,2160286.00
06/28/2017 19:15,2,0.336,ACTIVE,212.83,337.84,59.970,1498691704,"274151322000083","219011344069620",26.80,23.50,0,331.83,348.96,9.2,6.9,0.057,998486.6,998486.6,11681,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691719,2160287.00
06/28/2017 19:15,2,0.342,ACTIVE,213.06,336.34,59.975,1498691704,"274151322000076","219011344069620",27.85,24.00,0,333.33,345.06,9.7,7.4,0.049,1065289.9,1065289.9,11684,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691720,2160288.00
06/28/2017 19:15,2,0.396,ACTIVE,213.51,336.94,59.986,1498691704,"201051344000868","219011344069620",27.93,20.70,0,331.23,348.06,11.2,8.9,0.062,746177.1,746177.1,11761,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691721,2160289.00
06/28/2017 19:15,2,0.336,ACTIVE,212.61,336.34,59.965,1498691704,"274151322000095","219011344069620",27.25,23.30,0,331.83,343.85,9.3,7.0,0.053,1055012.0,1055012.0,11695,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691722,2160290.00
06/28/2017 19:15,2,0.375,ACTIVE,213.51,338.44,59.975,1498691704,"201051344000988","219011344069620",17.91,20.30,0,330.33,346.56,6.8,4.7,0.040,656979.6,656979.6,11746,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691723,2160291.00
06/28/2017 19:15,2,0.396,ACTIVE,213.74,337.84,59.986,1498691704,"201051344001025","219011344069620",27.87,21.00,0,331.83,348.36,11.2,8.9,0.062,752993.5,752993.5,11763,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691724,2160292.00
06/28/2017 19:15,2,0.393,ACTIVE,213.51,336.94,59.970,1498691704,"201051344000458","219011344069620",27.81,21.80,0,331.53,347.16,11.1,8.8,0.071,757806.6,757806.6,11736,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691725,2160293.00
06/28/2017 19:15,2,0.393,ACTIVE,213.96,338.44,59.981,1498691704,"201051344000853","219011344069620",27.53,20.70,0,332.43,348.96,10.9,8.6,0.066,758763.9,758763.9,11748,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691726,2160294.00
06/28/2017 19:15,2,0.385,ACTIVE,214.41,339.65,59.986,1498691704,"201051344000685","219011344069620",26.60,21.00,0,331.83,350.17,10.4,8.1,0.062,752904.9,752904.9,11776,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691726,2160295.00
06/28/2017 19:15,2,0.391,ACTIVE,213.74,339.04,59.981,1498691704,"201051344000917","219011344069620",27.57,22.30,0,332.13,348.96,10.9,8.6,0.053,749544.1,749544.1,11764,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691727,2160296.00
06/28/2017 19:15,2,0.389,ACTIVE,213.96,339.34,59.981,1498691704,"201051344001145","219011344069620",27.59,20.30,0,333.33,350.17,10.9,8.6,0.062,757541.5,757541.5,11755,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691728,2160297.00
06/28/2017 19:15,2,0.395,ACTIVE,213.74,339.04,59.944,1498691704,"201051344000651","219011344069620",27.23,21.00,0,333.33,349.56,10.9,8.6,0.062,746240.4,746240.4,11752,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691729,2160298.00
06/28/2017 19:15,2,0.322,ACTIVE,212.38,336.64,59.970,1498691704,"274151322000088","219011344069620",26.08,23.80,0,331.23,343.85,8.5,6.3,0.049,957648.8,957648.8,11682,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691730,2160299.00
06/28/2017 19:15,2,0.209,ACTIVE,213.51,412.68,59.975,1498691704,"274151322000068","219011344069620",38.88,26.50,0,334.24,423.20,8.3,6.1,0.035,830225.6,830225.6,11984,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691731,2160300.00
06/28/2017 19:15,2,0.424,ACTIVE,213.51,337.54,59.991,1498691704,"201051344001135","219011344069620",27.23,21.30,0,332.13,348.66,11.8,9.4,0.062,741669.5,741669.5,11741,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691732,2160301.00
06/28/2017 19:15,2,0.410,ACTIVE,213.29,336.94,59.975,1498691704,"201051344000594","219011344069620",27.57,20.70,0,330.33,347.46,11.5,9.2,0.066,760780.6,760780.6,11744,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691733,2160302.00
06/28/2017 19:15,2,0.396,ACTIVE,213.96,337.54,59.944,1498691704,"201051344001203","219011344069620",27.83,21.00,0,333.33,350.17,11.2,8.9,0.062,751173.1,751173.1,11783,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691734,2160303.00
06/28/2017 19:15,2,0.334,ACTIVE,212.83,336.64,59.970,1498691704,"274151322000054","219011344069620",26.76,24.30,0,331.23,345.06,9.1,6.8,0.053,974581.3,974581.3,11664,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691735,2160304.00
06/28/2017 19:15,2,0.414,ACTIVE,213.74,336.64,59.970,1498691704,"201051344000867","219011344069620",27.21,21.50,0,330.03,347.46,11.4,9.1,0.062,744982.4,744982.4,11778,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691736,2160305.00
06/28/2017 19:15,2,0.410,ACTIVE,213.96,339.65,59.975,1498691704,"201051344001093","219011344069620",27.21,21.30,0,332.43,348.66,11.3,9.0,0.053,749452.1,749452.1,11771,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691737,2160306.00
06/28/2017 19:15,2,0.363,ACTIVE,213.51,337.84,59.959,1498691704,"201051344000900","219011344069620",27.69,21.00,0,331.53,347.16,10.2,8.0,0.066,766545.3,766545.3,11758,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691738,2160307.00
06/28/2017 19:15,2,0.410,ACTIVE,213.74,336.94,60.007,1498691704,"201051344000648","219011344069620",26.76,20.30,0,330.63,348.06,11.1,8.8,0.062,754582.3,754582.3,11746,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691739,2160308.00
06/28/2017 19:15,2,0.406,ACTIVE,213.51,337.84,59.981,1498691704,"201051344000569","219011344069620",27.73,21.00,0,331.23,348.06,11.4,9.1,0.062,768670.0,768670.0,11724,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691740,2160309.00
06/28/2017 19:15,2,0.404,ACTIVE,213.51,336.94,59.975,1498691704,"201051344000983","219011344069620",27.75,21.00,0,331.53,347.76,11.4,9.1,0.062,759229.3,759229.3,11749,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691741,2160310.00
06/28/2017 19:15,2,0.398,ACTIVE,213.51,336.64,59.986,1498691704,"201051344001158","219011344069620",26.88,20.30,0,330.33,348.06,10.9,8.6,0.062,744107.1,744107.1,11755,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691741,2160311.00
06/28/2017 19:15,2,0.385,ACTIVE,213.74,338.44,60.007,1498691704,"201051344000576","219011344069620",27.91,20.70,0,331.83,348.06,10.9,8.6,0.057,758670.8,758670.8,11754,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691742,2160312.00
06/28/2017 19:15,2,0.338,ACTIVE,212.83,337.54,59.954,1498691704,"274151322000087","219011344069620",26.22,28.30,0,332.13,345.96,9.0,6.7,0.040,948431.4,948431.4,11849,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498691743,2160313.00
06/28/2017 19:30,2,0.207,ACTIVE,213.74,336.04,60.007,1498692603,"201051344000645","219011344069620",25.94,21.30,0,330.93,344.45,5.5,3.4,0.013,757613.6,757613.6,11738,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692604,2160314.00
06/28/2017 19:30,2,0.150,ACTIVE,212.83,336.34,59.981,1498692603,"274151322000085","219011344069620",25.07,23.50,0,333.03,341.45,3.8,1.8,0.009,970296.1,970296.1,11670,0,0,0,L,1151911521,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692605,2160315.00
06/28/2017 19:30,2,0.229,ACTIVE,213.74,337.24,60.002,1498692603,"201051344000633","219011344069620",27.04,20.30,0,331.23,346.26,6.3,4.1,0.013,744354.5,744354.5,11788,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692606,2160316.00
06/28/2017 19:30,2,0.225,ACTIVE,213.29,335.44,59.965,1498692603,"201051344000469","219011344069620",27.10,19.80,0,330.03,344.76,6.2,4.1,0.013,747749.8,747749.8,11759,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692607,2160317.00
06/28/2017 19:30,2,0.221,ACTIVE,213.29,336.04,60.002,1498692603,"201051344000646","219011344069620",27.67,20.70,0,331.23,345.06,6.2,4.1,0.013,742941.5,742941.5,11755,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692608,2160318.00
06/28/2017 19:30,2,0.170,ACTIVE,212.16,334.84,60.002,1498692603,"274151322000052","219011344069620",25.88,23.80,0,330.93,341.75,4.5,2.4,0.009,1008668.8,1008668.8,11681,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692609,2160319.00
06/28/2017 19:30,2,0.240,ACTIVE,213.96,336.64,60.002,1498692603,"201051344000585","219011344069620",27.19,21.00,0,332.13,345.96,6.7,4.5,0.013,755619.8,755619.8,11754,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692610,2160320.00
06/28/2017 19:30,2,0.230,ACTIVE,213.51,335.74,59.981,1498692603,"201051344001230","219011344069620",25.56,20.30,0,330.93,344.15,6.0,3.8,0.009,747539.0,747539.0,11770,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692611,2160321.00
06/28/2017 19:30,2,0.213,ACTIVE,213.96,337.24,59.981,1498692603,"201051344000582","219011344069620",26.92,21.00,0,331.83,345.06,5.8,3.7,0.009,736928.2,736928.2,11742,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692612,2160322.00
06/28/2017 19:30,2,0.240,ACTIVE,213.06,335.44,59.996,1498692603,"201051344000955","219011344069620",26.62,21.00,0,331.53,344.15,6.5,4.3,0.013,756371.1,756371.1,11764,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692613,2160323.00
06/28/2017 19:30,2,0.084,ACTIVE,212.61,336.34,59.975,1498692603,"274151322000094","219011344069620",29.62,24.30,0,333.33,397.35,2.5,0.5,0.009,829667.6,829667.6,11970,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692613,2160324.00
06/28/2017 19:30,2,0.246,ACTIVE,213.29,335.14,59.996,1498692603,"201051344000579","219011344069620",27.67,20.70,0,331.53,343.55,7.0,4.8,0.013,765882.7,765882.7,11747,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692614,2160325.00
06/28/2017 19:30,2,0.232,ACTIVE,213.29,335.44,60.023,1498692603,"201051344000890","219011344069620",26.80,21.00,0,331.83,345.36,6.3,4.2,0.013,750396.5,750396.5,11761,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692615,2160326.00
06/28/2017 19:30,2,0.217,ACTIVE,213.74,336.94,60.044,1498692603,"201051344000438","219011344069620",27.29,21.00,0,332.13,344.76,6.0,3.9,0.013,752972.9,752972.9,11748,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692616,2160327.00
06/28/2017 19:30,2,0.236,ACTIVE,213.74,336.34,60.002,1498692603,"201051344000417","219011344069620",17.97,20.70,0,331.83,343.25,4.3,2.2,0.004,684695.9,684695.9,11778,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692617,2160328.00
06/28/2017 19:30,2,0.145,ACTIVE,212.38,336.04,59.981,1498692603,"274151322000083","219011344069620",25.47,23.30,0,332.13,341.45,3.7,1.7,0.018,998487.6,998487.6,11682,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692618,2160329.00
06/28/2017 19:30,2,0.146,ACTIVE,213.06,335.74,59.996,1498692603,"274151322000076","219011344069620",26.36,23.80,0,333.33,341.75,3.9,1.9,0.018,1065291.0,1065291.0,11685,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692619,2160330.00
06/28/2017 19:30,2,0.211,ACTIVE,213.06,334.84,59.991,1498692603,"201051344000868","219011344069620",27.35,20.30,0,330.03,343.25,5.8,3.7,0.009,746178.6,746178.6,11762,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692620,2160331.00
