ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 19:30,2,0.141,ACTIVE,212.16,334.84,59.986,1498692603,"274151322000095","219011344069620",24.99,22.80,0,332.43,341.15,3.6,1.5,0.009,1055013.0,1055013.0,11696,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692621,2160332.00
06/28/2017 19:30,2,0.182,ACTIVE,213.06,336.64,60.002,1498692603,"201051344000988","219011344069620",17.89,20.30,0,330.33,344.15,3.3,1.3,0.009,656980.4,656980.4,11747,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692622,2160333.00
06/28/2017 19:30,2,0.213,ACTIVE,213.29,335.14,59.986,1498692603,"201051344001025","219011344069620",26.82,20.70,0,331.53,344.76,5.8,3.7,0.009,752995.0,752995.0,11764,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692623,2160334.00
06/28/2017 19:30,2,0.213,ACTIVE,213.06,334.54,59.991,1498692603,"201051344000458","219011344069620",26.92,21.50,0,330.33,344.15,5.9,3.7,0.009,757808.1,757808.1,11737,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692624,2160335.00
06/28/2017 19:30,2,0.217,ACTIVE,213.74,336.64,60.002,1498692603,"201051344000853","219011344069620",25.88,20.30,0,332.13,345.06,5.7,3.6,0.009,758765.4,758765.4,11749,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692624,2160336.00
06/28/2017 19:30,2,0.191,ACTIVE,213.96,337.84,59.986,1498692603,"201051344000685","219011344069620",26.02,20.70,0,332.13,345.66,5.1,3.0,0.013,752906.2,752906.2,11777,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692625,2160337.00
06/28/2017 19:30,2,0.211,ACTIVE,213.51,336.94,59.981,1498692603,"201051344000917","219011344069620",26.58,22.00,0,331.83,345.66,5.7,3.6,0.009,749545.6,749545.6,11765,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692626,2160338.00
06/28/2017 19:30,2,0.203,ACTIVE,213.74,336.94,59.986,1498692603,"201051344001145","219011344069620",26.48,20.30,0,332.43,345.66,5.5,3.4,0.013,757542.9,757542.9,11756,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692627,2160339.00
06/28/2017 19:30,2,0.211,ACTIVE,213.74,337.24,59.981,1498692603,"201051344000651","219011344069620",25.56,21.00,0,332.13,345.36,5.5,3.4,0.009,746241.8,746241.8,11753,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692628,2160340.00
06/28/2017 19:30,2,0.127,ACTIVE,211.93,335.14,59.991,1498692603,"274151322000088","219011344069620",23.80,23.50,0,331.83,340.55,3.1,1.1,0.009,957649.6,957649.6,11683,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692629,2160341.00
06/28/2017 19:30,2,0.098,ACTIVE,213.06,336.34,59.981,1498692603,"274151322000068","219011344069620",29.50,25.50,0,334.24,415.39,2.9,0.9,0.013,830226.5,830226.5,11985,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692630,2160342.00
06/28/2017 19:30,2,0.221,ACTIVE,213.29,335.14,59.986,1498692603,"201051344001135","219011344069620",27.21,21.00,0,331.23,343.85,6.1,4.0,0.009,741671.2,741671.2,11742,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692631,2160343.00
06/28/2017 19:30,2,0.211,ACTIVE,213.06,334.84,59.981,1498692603,"201051344000594","219011344069620",27.17,20.70,0,328.82,343.25,5.8,3.7,0.009,760782.1,760782.1,11745,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692632,2160344.00
06/28/2017 19:30,2,0.217,ACTIVE,213.74,336.04,59.986,1498692603,"201051344001203","219011344069620",26.50,21.00,0,333.03,345.66,5.8,3.7,0.009,751174.6,751174.6,11784,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692632,2160345.00
06/28/2017 19:30,2,0.135,ACTIVE,212.38,334.54,59.975,1498692603,"274151322000054","219011344069620",24.93,24.00,0,331.53,341.45,3.4,1.4,0.004,974582.3,974582.3,11665,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692633,2160346.00
06/28/2017 19:30,2,0.211,ACTIVE,213.74,335.44,59.981,1498692603,"201051344000867","219011344069620",27.10,21.30,0,330.63,343.55,5.8,3.7,0.013,744983.9,744983.9,11779,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692634,2160347.00
06/28/2017 19:30,2,0.227,ACTIVE,213.51,336.64,59.986,1498692603,"201051344001093","219011344069620",26.48,21.30,0,332.13,343.85,6.1,4.0,0.004,749453.7,749453.7,11772,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692635,2160348.00
06/28/2017 19:30,2,0.174,ACTIVE,213.29,335.44,59.933,1498692603,"201051344000900","219011344069620",26.28,20.70,0,330.03,343.55,4.7,2.6,0.013,766546.5,766546.5,11759,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692636,2160349.00
06/28/2017 19:30,2,0.215,ACTIVE,213.51,336.34,59.996,1498692603,"201051344000648","219011344069620",26.76,20.00,0,331.53,344.15,5.9,3.7,0.013,754583.8,754583.8,11747,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692637,2160350.00
06/28/2017 19:30,2,0.213,ACTIVE,213.51,335.44,59.986,1498692603,"201051344000569","219011344069620",26.94,20.70,0,331.53,343.25,5.9,3.7,0.013,768671.6,768671.6,11725,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692638,2160351.00
06/28/2017 19:30,2,0.227,ACTIVE,213.29,334.84,59.975,1498692603,"201051344000983","219011344069620",26.44,21.00,0,330.63,342.95,6.1,3.9,0.009,759230.8,759230.8,11750,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692639,2160352.00
06/28/2017 19:30,2,0.205,ACTIVE,213.29,335.44,59.944,1498692603,"201051344001158","219011344069620",26.04,20.00,0,330.63,343.85,5.5,3.3,0.009,744108.5,744108.5,11756,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692640,2160353.00
06/28/2017 19:30,2,0.211,ACTIVE,213.74,336.64,59.986,1498692603,"201051344000576","219011344069620",26.18,20.30,0,330.93,344.76,5.6,3.5,0.009,758672.2,758672.2,11755,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692641,2160354.00
06/28/2017 19:30,2,0.146,ACTIVE,212.61,336.34,59.981,1498692603,"274151322000087","219011344069620",24.65,27.30,0,332.13,341.75,3.7,1.6,0.004,948432.4,948432.4,11850,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498692642,2160355.00
06/28/2017 19:45,2,0.164,ACTIVE,213.96,336.04,59.991,1498693503,"201051344000645","219011344069620",26.04,21.00,0,330.33,342.65,4.3,2.3,0.000,757614.2,757614.2,11739,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693504,2160356.00
06/28/2017 19:45,2,0.102,ACTIVE,212.61,334.84,60.023,1498693503,"274151322000085","219011344069620",25.23,23.30,0,333.03,338.74,2.6,0.6,0.000,970296.3,970296.3,11671,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693505,2160357.00
06/28/2017 19:45,2,0.195,ACTIVE,213.96,337.84,60.002,1498693503,"201051344000633","219011344069620",24.93,20.30,0,311.39,356.78,5.0,2.9,0.000,744355.2,744355.2,11789,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693506,2160358.00
06/28/2017 19:45,2,0.201,ACTIVE,213.51,335.44,60.018,1498693503,"201051344000469","219011344069620",25.13,19.50,0,320.71,348.36,5.2,3.0,0.000,747750.6,747750.6,11760,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693507,2160359.00
06/28/2017 19:45,2,0.195,ACTIVE,213.29,336.34,59.986,1498693503,"201051344000646","219011344069620",25.39,20.30,0,315.60,353.17,5.0,2.9,0.000,742942.3,742942.3,11756,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693508,2160360.00
06/28/2017 19:45,2,0.129,ACTIVE,212.61,335.74,59.996,1498693503,"274151322000052","219011344069620",25.23,23.30,0,331.83,339.04,3.3,1.3,0.009,1008669.1,1008669.1,11682,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693509,2160361.00
06/28/2017 19:45,2,0.209,ACTIVE,213.74,336.64,59.996,1498693503,"201051344000585","219011344069620",25.35,20.70,0,328.22,344.45,5.3,3.2,0.000,755620.7,755620.7,11755,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693510,2160362.00
06/28/2017 19:45,2,0.191,ACTIVE,213.29,335.44,60.012,1498693503,"201051344001230","219011344069620",23.40,20.00,0,312.29,354.97,4.6,2.5,0.004,747539.6,747539.6,11771,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693511,2160363.00
06/28/2017 19:45,2,0.184,ACTIVE,214.19,336.64,60.007,1498693503,"201051344000582","219011344069620",25.03,20.30,0,322.81,347.16,4.7,2.6,0.000,736928.9,736928.9,11743,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693512,2160364.00
06/28/2017 19:45,2,0.211,ACTIVE,213.29,335.74,59.996,1498693503,"201051344000955","219011344069620",24.81,20.70,0,320.71,348.96,5.3,3.2,0.004,756371.9,756371.9,11765,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693513,2160365.00
06/28/2017 19:45,2,0.053,ALERT,212.61,318.61,59.991,1498693503,"274151322000094","219011344069620",26.02,23.30,0,295.16,385.63,1.4,0.0,0.000,829667.6,829667.6,11971,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,59,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693514,2160366.00
06/28/2017 19:45,2,0.223,ACTIVE,213.51,335.14,60.018,1498693503,"201051344000579","219011344069620",25.52,20.00,0,319.21,347.76,5.8,3.6,0.009,765883.6,765883.6,11748,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693515,2160367.00
06/28/2017 19:45,2,0.201,ACTIVE,213.51,335.74,60.007,1498693503,"201051344000890","219011344069620",24.31,20.70,0,315.60,353.17,5.0,2.9,0.004,750397.3,750397.3,11762,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693516,2160368.00
06/28/2017 19:45,2,0.195,ACTIVE,213.51,336.34,59.986,1498693503,"201051344000438","219011344069620",24.81,20.70,0,318.00,352.27,4.9,2.8,0.004,752973.6,752973.6,11749,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693517,2160369.00
06/28/2017 19:45,2,0.195,ALERT,213.74,299.07,60.018,1498693503,"201051344000417","219011344069620",17.91,19.80,0,296.66,338.44,3.6,1.5,0.000,684696.3,684696.3,11779,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693519,2160370.00
06/28/2017 19:45,2,0.104,ACTIVE,212.61,335.74,59.991,1498693503,"274151322000083","219011344069620",25.13,23.00,0,332.13,339.04,2.7,0.6,0.000,998487.8,998487.8,11683,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693520,2160371.00
06/28/2017 19:45,2,0.107,ACTIVE,213.29,336.64,59.981,1498693503,"274151322000076","219011344069620",25.76,23.30,0,333.93,339.04,2.8,0.8,0.000,1065291.3,1065291.3,11686,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693521,2160372.00
06/28/2017 19:45,2,0.178,ACTIVE,213.29,335.44,59.991,1498693503,"201051344000868","219011344069620",25.96,20.00,0,309.29,356.48,4.7,2.6,0.009,746179.4,746179.4,11763,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693522,2160373.00
06/28/2017 19:45,2,0.098,ACTIVE,212.61,334.54,59.991,1498693503,"274151322000095","219011344069620",25.35,22.50,0,332.73,338.14,2.5,0.5,0.000,1055013.2,1055013.2,11697,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693522,2160374.00
06/28/2017 19:45,2,0.137,ALERT,213.06,299.07,59.986,1498693503,"201051344000988","219011344069620",17.87,19.50,0,294.26,339.04,2.5,0.5,0.000,656980.6,656980.6,11748,0,0,0,L,1122011218,0,121.33,122.68,0002,17,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693524,2160375.00
06/28/2017 19:45,2,0.182,ACTIVE,213.51,335.44,60.002,1498693503,"201051344001025","219011344069620",24.89,20.30,0,323.11,346.86,4.6,2.5,0.000,752995.7,752995.7,11765,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693525,2160376.00
06/28/2017 19:45,2,0.186,ACTIVE,213.29,334.84,59.986,1498693503,"201051344000458","219011344069620",25.09,21.30,0,319.51,348.06,4.7,2.6,0.004,757808.8,757808.8,11738,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693526,2160377.00
06/28/2017 19:45,2,0.172,ACTIVE,213.96,336.94,59.986,1498693503,"201051344000853","219011344069620",25.62,20.00,0,318.61,351.67,4.5,2.4,0.004,758766.1,758766.1,11750,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693527,2160378.00
06/28/2017 19:45,2,0.166,ALERT,213.96,337.24,59.986,1498693503,"201051344000685","219011344069620",24.35,20.30,0,298.47,340.25,4.1,2.0,0.000,752906.8,752906.8,11778,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693529,2160379.00
06/28/2017 19:45,2,0.191,ACTIVE,213.74,337.24,59.986,1498693503,"201051344000917","219011344069620",24.23,21.50,0,307.18,359.78,4.7,2.6,0.000,749546.3,749546.3,11766,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693530,2160380.00
06/28/2017 19:45,2,0.180,ACTIVE,213.96,336.64,59.970,1498693503,"201051344001145","219011344069620",24.83,20.00,0,309.59,359.18,4.5,2.5,0.000,757543.6,757543.6,11757,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693530,2160381.00
06/28/2017 19:45,2,0.184,ACTIVE,213.74,336.64,59.986,1498693503,"201051344000651","219011344069620",24.65,20.30,0,320.71,349.86,4.6,2.5,0.004,746242.5,746242.5,11754,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693531,2160382.00
06/28/2017 19:45,2,0.094,ACTIVE,212.16,336.34,59.986,1498693503,"274151322000088","219011344069620",23.20,23.30,0,332.13,338.14,2.2,0.2,0.004,957649.7,957649.7,11684,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693532,2160383.00
06/28/2017 19:45,2,0.074,ALERT,213.29,331.83,59.986,1498693503,"274151322000068","219011344069620",28.17,24.30,0,295.16,385.03,2.1,0.1,0.000,830226.5,830226.5,11986,0,0,0,L,1151911521,0,122.68,122.91,0002,23,0,0,0,0,0,0,55,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693534,2160384.00
06/28/2017 19:45,2,0.203,ACTIVE,213.29,335.14,59.981,1498693503,"201051344001135","219011344069620",24.69,20.70,0,315.00,352.57,5.1,3.0,0.000,741671.9,741671.9,11743,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693535,2160385.00
06/28/2017 19:45,2,0.191,ACTIVE,213.29,335.74,59.991,1498693503,"201051344000594","219011344069620",25.35,20.30,0,311.69,353.77,4.9,2.8,0.009,760782.8,760782.8,11746,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693536,2160386.00
06/28/2017 19:45,2,0.199,ACTIVE,213.96,336.04,59.991,1498693503,"201051344001203","219011344069620",24.25,20.70,0,315.30,356.18,4.9,2.8,0.004,751175.3,751175.3,11785,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693537,2160387.00
06/28/2017 19:45,2,0.102,ACTIVE,212.61,335.44,59.986,1498693503,"274151322000054","219011344069620",24.85,23.80,0,331.83,338.74,2.6,0.6,0.000,974582.4,974582.4,11666,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693538,2160388.00
06/28/2017 19:45,2,0.193,ALERT,213.74,335.14,60.002,1498693503,"201051344000867","219011344069620",24.53,21.00,0,295.76,345.06,4.8,2.7,0.004,744984.7,744984.7,11780,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693540,2160389.00
06/28/2017 19:45,2,0.205,ALERT,213.74,336.64,59.981,1498693503,"201051344001093","219011344069620",24.73,20.70,0,297.57,351.67,5.2,3.1,0.004,749454.5,749454.5,11773,0,0,0,L,1122011218,0,122.46,122.01,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693542,2160390.00
06/28/2017 19:45,2,0.150,ACTIVE,213.29,335.74,60.007,1498693503,"201051344000900","219011344069620",24.31,20.30,0,307.48,357.68,3.7,1.6,0.000,766547.0,766547.0,11760,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693543,2160391.00
06/28/2017 19:45,2,0.191,ACTIVE,213.51,335.44,60.002,1498693503,"201051344000648","219011344069620",25.05,19.80,0,310.79,356.18,4.9,2.8,0.004,754584.5,754584.5,11748,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693543,2160392.00
06/28/2017 19:45,2,0.186,ACTIVE,213.29,335.14,60.002,1498693503,"201051344000569","219011344069620",26.18,20.70,0,319.81,347.76,4.9,2.8,0.004,768672.3,768672.3,11726,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693544,2160393.00
06/28/2017 19:45,2,0.203,ACTIVE,213.29,335.14,59.996,1498693503,"201051344000983","219011344069620",24.43,20.30,0,312.89,353.17,5.0,2.9,0.004,759231.6,759231.6,11751,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693545,2160394.00
06/28/2017 19:45,2,0.180,ACTIVE,213.29,335.14,59.959,1498693503,"201051344001158","219011344069620",24.77,19.80,0,311.99,352.87,4.5,2.5,0.004,744109.1,744109.1,11757,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693546,2160395.00
06/28/2017 19:45,2,0.188,ALERT,213.96,336.64,59.954,1498693503,"201051344000576","219011344069620",23.72,20.00,0,296.66,348.06,4.5,2.5,0.004,758672.8,758672.8,11756,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693548,2160396.00
06/28/2017 19:45,2,0.029,ALERT,212.83,297.57,60.002,1498693503,"274151322000087","219011344069620",29.34,25.00,0,295.16,344.76,0.0,0.0,0.000,948432.6,948432.6,11851,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,156,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498693550,2160397.00
06/28/2017 20:00,2,0.186,ALERT,213.74,335.74,60.028,1498694403,"201051344000645","219011344069620",26.76,21.00,0,296.36,338.74,5.1,3.0,0.009,757614.8,757614.8,11740,0,0,0,L,1122011218,0,122.23,122.68,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694405,2160398.00
06/28/2017 20:00,2,0.127,ALERT,213.06,336.04,59.965,1498694403,"274151322000085","219011344069620",25.50,23.00,0,296.06,338.74,3.3,1.2,0.009,970296.5,970296.5,11672,0,0,0,L,1151911521,0,122.91,122.46,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694407,2160399.00
06/28/2017 20:00,2,0.215,ALERT,213.74,337.24,60.002,1498694403,"201051344000633","219011344069620",26.34,19.80,0,294.56,340.85,5.8,3.6,0.013,744355.9,744355.9,11790,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694409,2160400.00
06/28/2017 20:00,2,0.219,ALERT,213.74,335.14,60.007,1498694403,"201051344000469","219011344069620",26.84,19.30,0,295.46,339.04,6.0,3.8,0.004,747751.3,747751.3,11761,0,0,0,L,1122011218,0,121.55,122.91,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694411,2160401.00
06/28/2017 20:00,2,0.213,ALERT,213.29,336.34,59.986,1498694403,"201051344000646","219011344069620",26.64,20.00,0,296.96,338.74,5.8,3.6,0.004,742943.0,742943.0,11757,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694413,2160402.00
06/28/2017 20:00,2,0.154,ACTIVE,212.38,335.14,59.996,1498694403,"274151322000052","219011344069620",25.74,23.00,0,315.90,349.56,4.0,2.0,0.004,1008669.4,1008669.4,11683,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694413,2160403.00
06/28/2017 20:00,2,0.229,ALERT,213.74,337.24,60.007,1498694403,"201051344000585","219011344069620",26.66,20.30,0,296.96,339.95,6.2,4.1,0.013,755621.5,755621.5,11756,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694415,2160404.00
06/28/2017 20:00,2,0.215,ALERT,213.51,335.14,60.002,1498694403,"201051344001230","219011344069620",24.97,19.80,0,297.26,337.54,5.5,3.4,0.009,747540.3,747540.3,11772,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694417,2160405.00
06/28/2017 20:00,2,0.203,ALERT,213.96,336.34,60.012,1498694403,"201051344000582","219011344069620",26.58,20.30,0,297.87,340.55,5.5,3.4,0.009,736929.5,736929.5,11744,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694419,2160406.00
06/28/2017 20:00,2,0.232,ALERT,213.06,335.44,60.002,1498694403,"201051344000955","219011344069620",26.28,20.30,0,297.26,339.04,6.2,4.1,0.013,756372.7,756372.7,11766,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694421,2160407.00
06/28/2017 20:00,2,0.072,ALERT,212.83,336.64,60.002,1498694403,"274151322000094","219011344069620",29.26,22.80,0,295.16,385.93,2.1,0.2,0.004,829667.6,829667.6,11973,0,0,0,L,1151911521,0,122.23,122.91,0002,18,0,0,0,0,0,0,48,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694423,2160408.00
06/28/2017 20:00,2,0.238,ALERT,213.29,334.54,60.007,1498694403,"201051344000579","219011344069620",27.25,19.80,0,297.57,339.65,6.6,4.4,0.009,765884.5,765884.5,11749,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694424,2160409.00
06/28/2017 20:00,2,0.225,ALERT,213.51,335.44,59.996,1498694403,"201051344000890","219011344069620",26.18,20.30,0,297.87,339.34,6.0,3.9,0.009,750398.1,750398.1,11763,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694426,2160410.00
06/28/2017 20:00,2,0.213,ALERT,213.51,336.34,59.986,1498694403,"201051344000438","219011344069620",26.40,20.00,0,297.57,339.34,5.7,3.6,0.009,752974.3,752974.3,11750,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694428,2160411.00
06/28/2017 20:00,2,0.225,ACTIVE,213.74,348.66,60.018,1498694403,"201051344000417","219011344069620",17.97,19.50,0,296.96,351.37,4.1,2.0,0.000,684696.7,684696.7,11781,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694429,2160412.00
06/28/2017 20:00,2,0.131,ALERT,212.83,336.04,59.996,1498694403,"274151322000083","219011344069620",25.41,22.80,0,296.06,339.34,3.4,1.4,0.004,998488.0,998488.0,11684,0,0,0,L,1151911521,0,122.23,122.46,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694431,2160413.00
06/28/2017 20:00,2,0.135,ACTIVE,213.29,337.54,59.981,1498694403,"274151322000076","219011344069620",26.20,23.00,0,316.80,350.47,3.6,1.5,0.009,1065291.5,1065291.5,11687,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694431,2160414.00
06/28/2017 20:00,2,0.211,ALERT,213.29,334.54,59.996,1498694403,"201051344000868","219011344069620",26.04,20.00,0,297.57,338.74,5.6,3.5,0.013,746180.1,746180.1,11764,0,0,0,L,1122011218,0,121.55,122.68,0002,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694433,2160415.00
06/28/2017 20:00,2,0.127,ALERT,212.61,335.14,60.012,1498694403,"274151322000095","219011344069620",25.09,22.30,0,296.66,338.14,3.2,1.2,0.004,1055013.3,1055013.3,11698,0,0,0,L,1151911521,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694435,2160416.00
06/28/2017 20:00,2,0.168,ALERT,213.06,336.04,59.991,1498694403,"201051344000988","219011344069620",17.89,19.50,0,294.86,347.76,3.1,1.0,0.004,656980.7,656980.7,11750,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694437,2160417.00
06/28/2017 20:00,2,0.199,ALERT,213.51,335.14,59.996,1498694403,"201051344001025","219011344069620",26.74,20.00,0,296.66,339.95,5.4,3.3,0.009,752996.4,752996.4,11766,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694439,2160418.00
06/28/2017 20:00,2,0.209,ALERT,213.29,334.24,59.991,1498694403,"201051344000458","219011344069620",26.42,21.00,0,296.96,338.74,5.6,3.5,0.009,757809.5,757809.5,11739,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694441,2160419.00
06/28/2017 20:00,2,0.207,ALERT,213.74,336.34,59.991,1498694403,"201051344000853","219011344069620",25.45,19.80,0,296.66,339.65,5.3,3.2,0.009,758766.7,758766.7,11751,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694442,2160420.00
06/28/2017 20:00,2,0.184,ACTIVE,213.74,337.24,60.007,1498694403,"201051344000685","219011344069620",26.06,20.00,0,296.96,340.25,4.8,2.8,0.009,752907.3,752907.3,11780,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694443,2160421.00
06/28/2017 20:00,2,0.211,ALERT,213.29,336.94,59.986,1498694403,"201051344000917","219011344069620",25.86,21.30,0,296.06,339.95,5.6,3.4,0.004,749547.0,749547.0,11767,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694445,2160422.00
06/28/2017 20:00,2,0.195,ALERT,213.74,336.94,60.018,1498694403,"201051344001145","219011344069620",26.48,19.80,0,297.57,339.65,5.3,3.2,0.009,757544.2,757544.2,11758,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694447,2160423.00
06/28/2017 20:00,2,0.203,ALERT,213.51,336.04,59.975,1498694403,"201051344000651","219011344069620",26.10,20.00,0,296.66,339.65,5.4,3.3,0.009,746243.2,746243.2,11755,0,0,0,L,1122011218,0,122.68,121.78,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694449,2160424.00
06/28/2017 20:00,2,0.119,ACTIVE,212.38,335.74,59.991,1498694403,"274151322000088","219011344069620",24.01,22.80,0,308.69,353.17,2.9,0.9,0.004,957649.8,957649.8,11685,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694450,2160425.00
06/28/2017 20:00,2,0.092,ALERT,213.29,336.64,59.981,1498694403,"274151322000068","219011344069620",29.46,23.80,0,295.16,385.03,2.7,0.7,0.000,830226.6,830226.6,11988,0,0,0,L,1151911521,0,122.46,122.91,0002,21,0,0,0,0,0,0,44,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694451,2160426.00
06/28/2017 20:00,2,0.215,ALERT,213.06,335.14,59.970,1498694403,"201051344001135","219011344069620",27.15,20.30,0,297.57,339.04,5.9,3.8,0.004,741672.7,741672.7,11744,0,0,0,L,1122011218,0,122.23,121.78,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694453,2160427.00
06/28/2017 20:00,2,0.211,ALERT,213.29,335.44,59.981,1498694403,"201051344000594","219011344069620",26.60,20.00,0,296.36,338.44,5.7,3.6,0.013,760783.6,760783.6,11747,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694455,2160428.00
06/28/2017 20:00,2,0.213,ALERT,213.74,336.04,59.981,1498694403,"201051344001203","219011344069620",26.18,20.30,0,297.57,340.85,5.7,3.6,0.013,751176.0,751176.0,11786,0,0,0,L,1122011218,0,122.91,121.78,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694457,2160429.00
06/28/2017 20:00,2,0.129,ACTIVE,212.61,336.34,59.970,1498694403,"274151322000054","219011344069620",24.95,23.30,0,312.59,351.67,3.3,1.3,0.013,974582.6,974582.6,11667,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694458,2160430.00
06/28/2017 20:00,2,0.215,ACTIVE,213.74,335.44,59.970,1498694403,"201051344000867","219011344069620",26.36,21.00,0,296.06,339.04,5.7,3.6,0.009,744985.4,744985.4,11782,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694459,2160431.00
06/28/2017 20:00,2,0.229,ACTIVE,213.51,336.64,59.981,1498694403,"201051344001093","219011344069620",26.28,20.70,0,297.26,342.05,6.1,3.9,0.004,749455.3,749455.3,11775,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694459,2160432.00
06/28/2017 20:00,2,0.166,ALERT,213.29,335.44,59.970,1498694403,"201051344000900","219011344069620",26.60,20.00,0,296.66,338.44,4.5,2.4,0.009,766547.4,766547.4,11761,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694461,2160433.00
06/28/2017 20:00,2,0.215,ALERT,213.74,335.74,59.981,1498694403,"201051344000648","219011344069620",25.72,19.80,0,295.76,339.34,5.7,3.5,0.009,754585.3,754585.3,11749,0,0,0,L,1122011218,0,121.55,122.91,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694463,2160434.00
06/28/2017 20:00,2,0.215,ALERT,213.29,334.84,59.970,1498694403,"201051344000569","219011344069620",26.78,20.30,0,296.96,339.04,5.8,3.7,0.009,768673.0,768673.0,11727,0,0,0,L,1122011218,0,121.55,122.68,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694465,2160435.00
06/28/2017 20:00,2,0.219,ALERT,213.51,335.44,59.938,1498694403,"201051344000983","219011344069620",26.80,20.30,0,296.96,338.44,5.9,3.8,0.009,759232.4,759232.4,11752,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694467,2160436.00
06/28/2017 20:00,2,0.195,ALERT,213.29,334.84,59.938,1498694403,"201051344001158","219011344069620",26.74,19.50,0,295.76,338.44,5.3,3.2,0.013,744109.8,744109.8,11758,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694469,2160437.00
06/28/2017 20:00,2,0.205,ACTIVE,213.96,336.94,59.970,1498694403,"201051344000576","219011344069620",26.06,19.80,0,296.66,339.95,5.5,3.4,0.009,758673.5,758673.5,11758,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694469,2160438.00
06/28/2017 20:00,2,0.143,ALERT,212.61,333.63,59.954,1498694403,"274151322000087","219011344069620",24.81,24.00,0,294.26,340.25,3.6,1.5,0.000,948432.7,948432.7,11853,0,0,0,L,1151911521,0,122.23,122.46,0002,22,0,0,0,0,0,0,184,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498694471,2160439.00
06/28/2017 20:15,2,0.164,ACTIVE,213.74,335.44,59.949,1498695303,"201051344000645","219011344069620",24.67,20.70,0,296.06,339.34,4.1,2.0,0.000,757615.5,757615.5,11742,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695304,2160440.00
06/28/2017 20:15,2,0.090,ACTIVE,212.83,335.74,59.959,1498695303,"274151322000085","219011344069620",25.35,22.50,0,329.43,343.55,2.3,0.3,0.000,970296.7,970296.7,11674,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695305,2160441.00
06/28/2017 20:15,2,0.189,ACTIVE,213.74,333.33,59.928,1498695303,"201051344000633","219011344069620",23.72,19.80,0,294.26,341.45,4.6,2.5,0.000,744356.8,744356.8,11792,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695306,2160442.00
06/28/2017 20:15,2,0.195,ACTIVE,213.29,335.44,59.970,1498695303,"201051344000469","219011344069620",23.80,19.30,0,295.46,338.74,4.7,2.6,0.004,747752.2,747752.2,11763,0,0,0,L,1122011218,0,121.33,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695307,2160443.00
06/28/2017 20:15,2,0.186,ACTIVE,213.51,335.14,59.965,1498695303,"201051344000646","219011344069620",24.71,19.80,0,296.66,339.65,4.7,2.6,0.000,742943.9,742943.9,11759,0,0,0,L,1122011218,0,122.68,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695308,2160444.00
06/28/2017 20:15,2,0.117,ACTIVE,212.16,334.84,59.944,1498695303,"274151322000052","219011344069620",25.13,22.80,0,332.43,339.04,3.0,1.0,0.000,1008669.9,1008669.9,11684,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695309,2160445.00
06/28/2017 20:15,2,0.195,ALERT,213.96,336.94,59.965,1498695303,"201051344000585","219011344069620",25.27,20.30,0,297.57,344.76,5.0,2.9,0.000,755622.4,755622.4,11758,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695310,2160446.00
06/28/2017 20:15,2,0.170,ACTIVE,213.74,336.04,59.975,1498695303,"201051344001230","219011344069620",24.83,19.50,0,296.96,338.44,4.3,2.2,0.000,747541.0,747541.0,11774,0,0,0,L,1122011218,0,122.68,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695311,2160447.00
06/28/2017 20:15,2,0.182,ALERT,214.19,336.64,59.965,1498695303,"201051344000582","219011344069620",23.89,20.00,0,298.77,345.96,4.4,2.3,0.000,736930.3,736930.3,11746,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695313,2160448.00
06/28/2017 20:15,2,0.205,ACTIVE,213.29,336.04,59.959,1498695303,"201051344000955","219011344069620",24.03,20.30,0,296.96,339.34,5.0,2.9,0.000,756373.6,756373.6,11768,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695314,2160449.00
06/28/2017 20:15,2,0.000,ALERT,212.61,296.96,59.938,1498695303,"274151322000094","219011344069620",40.08,22.30,0,295.46,391.34,0.0,0.0,0.000,829667.6,829667.6,11975,0,0,0,L,1151911521,0,122.01,122.91,0002,20,0,0,0,0,0,0,18,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695316,2160450.00
06/28/2017 20:15,2,0.217,ALERT,213.29,334.84,59.970,1498695303,"201051344000579","219011344069620",24.21,19.80,0,297.57,344.15,5.3,3.2,0.004,765885.5,765885.5,11751,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695318,2160451.00
06/28/2017 20:15,2,0.191,ACTIVE,213.74,336.04,59.965,1498695303,"201051344000890","219011344069620",24.25,20.30,0,297.57,339.34,4.7,2.6,0.000,750399.0,750399.0,11765,0,0,0,L,1122011218,0,122.46,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695319,2160452.00
06/28/2017 20:15,2,0.184,ALERT,213.96,336.94,59.959,1498695303,"201051344000438","219011344069620",24.63,19.80,0,297.26,341.75,4.6,2.5,0.000,752975.2,752975.2,11752,0,0,0,L,1122011218,0,122.68,122.23,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695321,2160453.00
06/28/2017 20:15,2,0.189,ALERT,213.96,299.67,59.970,1498695303,"201051344000417","219011344069620",17.89,19.30,0,296.36,348.06,3.5,1.4,0.000,684697.1,684697.1,11782,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695323,2160454.00
06/28/2017 20:15,2,0.092,ACTIVE,212.61,334.84,59.986,1498695303,"274151322000083","219011344069620",25.07,22.50,0,324.02,348.06,2.4,0.4,0.000,998488.2,998488.2,11686,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695324,2160455.00
06/28/2017 20:15,2,0.096,ACTIVE,213.29,336.04,59.965,1498695303,"274151322000076","219011344069620",25.76,22.80,0,333.33,339.65,2.5,0.5,0.004,1065291.8,1065291.8,11688,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695324,2160456.00
06/28/2017 20:15,2,0.172,ACTIVE,213.29,335.14,59.965,1498695303,"201051344000868","219011344069620",25.47,19.80,0,296.66,338.74,4.5,2.4,0.000,746180.8,746180.8,11766,0,0,0,L,1122011218,0,121.55,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695325,2160457.00
06/28/2017 20:15,2,0.090,ACTIVE,212.61,335.44,59.965,1498695303,"274151322000095","219011344069620",24.47,22.00,0,327.32,346.26,2.2,0.2,0.000,1055013.6,1055013.6,11700,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695326,2160458.00
06/28/2017 20:15,2,0.129,ALERT,213.06,298.47,60.012,1498695303,"201051344000988","219011344069620",17.87,19.30,0,293.96,350.17,2.4,0.3,0.000,656980.9,656980.9,11752,0,0,0,L,1122011218,0,121.33,122.68,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695328,2160459.00
06/28/2017 20:15,2,0.172,ACTIVE,213.74,335.74,59.975,1498695303,"201051344001025","219011344069620",24.09,19.80,0,309.59,370.00,4.2,2.2,0.000,752997.1,752997.1,11768,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695329,2160460.00
06/28/2017 20:15,2,0.182,ACTIVE,213.29,334.24,59.959,1498695303,"201051344000458","219011344069620",24.11,20.70,0,296.36,338.44,4.5,2.4,0.000,757810.3,757810.3,11741,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695330,2160461.00
06/28/2017 20:15,2,0.174,ACTIVE,213.96,336.64,59.975,1498695303,"201051344000853","219011344069620",22.60,19.80,0,307.18,373.91,4.0,2.0,0.000,758767.4,758767.4,11753,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695331,2160462.00
06/28/2017 20:15,2,0.152,ALERT,214.19,333.03,60.002,1498695303,"201051344000685","219011344069620",23.60,19.80,0,297.26,340.55,3.7,1.6,0.000,752907.9,752907.9,11781,0,0,0,L,1122011218,0,123.14,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695333,2160463.00
06/28/2017 20:15,2,0.180,ACTIVE,213.96,327.92,59.970,1498695303,"201051344000917","219011344069620",23.04,21.00,0,295.76,339.65,4.2,2.1,0.000,749547.7,749547.7,11769,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695333,2160464.00
06/28/2017 20:15,2,0.168,ACTIVE,214.19,332.43,59.975,1498695303,"201051344001145","219011344069620",23.97,19.50,0,297.26,340.25,4.1,2.0,0.000,757544.9,757544.9,11760,0,0,0,L,1122011218,0,122.68,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695334,2160465.00
06/28/2017 20:15,2,0.178,ALERT,213.96,334.54,59.970,1498695303,"201051344000651","219011344069620",23.40,19.80,0,298.17,342.95,4.2,2.2,0.000,746243.9,746243.9,11757,0,0,0,L,1122011218,0,122.91,122.01,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695336,2160466.00
06/28/2017 20:15,2,0.078,ACTIVE_NO_POWER,212.16,333.03,59.965,1498695303,"274151322000088","219011344069620",23.20,22.80,0,330.93,339.34,1.9,0.0,0.000,957649.9,957649.9,11686,0,0,0,L,1151911521,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695337,2160467.00
06/28/2017 20:15,2,0.008,ALERT,213.29,296.66,59.970,1498695303,"274151322000068","219011344069620",40.16,23.30,0,295.46,384.73,0.0,0.0,0.000,830226.7,830226.7,11990,0,0,0,L,1151911521,0,122.46,122.91,0002,23,0,0,0,0,0,0,23,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695339,2160468.00
06/28/2017 20:15,2,0.180,ACTIVE,213.51,336.04,59.944,1498695303,"201051344001135","219011344069620",25.68,20.00,0,308.69,369.40,4.7,2.6,0.000,741673.6,741673.6,11746,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695340,2160469.00
06/28/2017 20:15,2,0.172,ACTIVE,213.06,334.84,59.975,1498695303,"201051344000594","219011344069620",24.93,20.00,0,307.78,365.80,4.4,2.3,0.000,760784.4,760784.4,11749,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695341,2160470.00
06/28/2017 20:15,2,0.189,ACTIVE,214.19,329.13,59.970,1498695303,"201051344001203","219011344069620",22.96,20.00,0,309.89,373.91,4.4,2.4,0.000,751176.8,751176.8,11788,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695342,2160471.00
06/28/2017 20:15,2,0.090,ACTIVE,212.38,334.24,59.965,1498695303,"274151322000054","219011344069620",23.99,23.30,0,331.53,339.04,2.2,0.2,0.000,974582.8,974582.8,11668,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695343,2160472.00
06/28/2017 20:15,2,0.178,ALERT,213.51,327.32,59.970,1498695303,"201051344000867","219011344069620",24.11,20.70,0,296.06,339.04,4.4,2.3,0.000,744986.2,744986.2,11783,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695345,2160473.00
06/28/2017 20:15,2,0.184,ALERT,213.74,328.52,59.975,1498695303,"201051344001093","219011344069620",24.97,20.30,0,297.26,339.34,4.7,2.6,0.000,749456.1,749456.1,11776,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695347,2160474.00
