ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 20:15,2,0.135,ACTIVE,213.29,330.93,60.002,1498695303,"201051344000900","219011344069620",23.50,19.80,0,296.06,338.44,3.2,1.2,0.000,766547.9,766547.9,11763,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695347,2160475.00
06/28/2017 20:15,2,0.178,ACTIVE,213.74,335.14,60.012,1498695303,"201051344000648","219011344069620",24.61,19.50,0,308.39,369.40,4.4,2.4,0.000,754586.0,754586.0,11751,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695348,2160476.00
06/28/2017 20:15,2,0.180,ACTIVE,213.29,334.54,59.954,1498695303,"201051344000569","219011344069620",24.29,20.00,0,316.80,356.18,4.5,2.4,0.000,768673.8,768673.8,11729,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695349,2160477.00
06/28/2017 20:15,2,0.184,ACTIVE,213.29,331.83,59.996,1498695303,"201051344000983","219011344069620",24.59,20.00,0,296.96,339.04,4.6,2.5,0.000,759233.2,759233.2,11754,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695350,2160478.00
06/28/2017 20:15,2,0.164,ACTIVE,213.06,334.54,59.975,1498695303,"201051344001158","219011344069620",24.75,19.50,0,295.76,338.74,4.1,2.0,0.000,744110.5,744110.5,11760,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695351,2160479.00
06/28/2017 20:15,2,0.174,ALERT,213.74,325.22,59.975,1498695303,"201051344000576","219011344069620",22.86,19.50,0,296.96,339.95,4.1,2.0,0.000,758674.2,758674.2,11759,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695353,2160480.00
06/28/2017 20:15,2,0.102,ALERT,212.38,320.11,59.965,1498695303,"274151322000087","219011344069620",23.70,23.30,0,294.86,341.75,2.5,0.5,0.000,948432.9,948432.9,11855,0,0,0,L,1151911521,0,122.46,122.46,0002,21,0,0,0,0,0,0,130,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498695355,2160481.00
06/28/2017 20:30,2,0.146,ALERT,213.51,298.17,60.002,1498696203,"201051344000645","219011344069620",22.52,19.80,0,296.06,345.66,3.4,1.3,0.000,757615.8,757615.8,11743,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696205,2160482.00
06/28/2017 20:30,2,0.076,ALERT,212.16,296.96,60.002,1498696203,"274151322000085","219011344069620",24.35,21.80,0,295.76,342.35,1.9,0.0,0.000,970296.8,970296.8,11675,0,0,0,L,1151911521,0,122.68,122.23,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696207,2160483.00
06/28/2017 20:30,2,0.152,ALERT,213.51,298.17,59.996,1498696203,"201051344000633","219011344069620",23.74,19.00,0,294.26,351.07,3.7,1.7,0.000,744357.3,744357.3,11793,0,0,0,L,1122011218,0,122.01,122.68,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696209,2160484.00
06/28/2017 20:30,2,0.166,ALERT,212.83,298.47,60.023,1498696203,"201051344000469","219011344069620",23.95,18.30,0,295.16,340.25,4.0,2.0,0.000,747752.7,747752.7,11764,0,0,0,L,1122011218,0,120.88,122.68,0002,17,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696211,2160485.00
06/28/2017 20:30,2,0.174,ALERT,212.83,299.37,60.002,1498696203,"201051344000646","219011344069620",21.91,19.30,0,296.96,350.47,3.9,1.8,0.000,742944.4,742944.4,11760,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696213,2160486.00
06/28/2017 20:30,2,0.104,ALERT,211.48,296.96,59.959,1498696203,"274151322000052","219011344069620",23.62,21.80,0,295.46,339.95,2.5,0.5,0.000,1008670.0,1008670.0,11685,0,0,0,L,1151911521,0,121.33,122.23,0002,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696214,2160487.00
06/28/2017 20:30,2,0.174,ALERT,213.06,308.09,60.039,1498696203,"201051344000585","219011344069620",24.11,19.50,0,296.66,345.96,4.3,2.2,0.000,755623.0,755623.0,11760,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696216,2160488.00
06/28/2017 20:30,2,0.156,ALERT,213.06,299.67,59.991,1498696203,"201051344001230","219011344069620",22.17,19.00,0,297.87,352.57,3.5,1.5,0.000,747541.4,747541.4,11775,0,0,0,L,1122011218,0,122.23,121.55,0002,17,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696218,2160489.00
06/28/2017 20:30,2,0.146,ALERT,213.51,300.27,59.986,1498696203,"201051344000582","219011344069620",23.54,19.30,0,298.47,347.16,3.5,1.5,0.000,736930.7,736930.7,11748,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696220,2160490.00
06/28/2017 20:30,2,0.172,ALERT,212.83,299.37,60.002,1498696203,"201051344000955","219011344069620",23.24,19.50,0,297.87,346.86,4.1,2.0,0.000,756374.2,756374.2,11769,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696221,2160491.00
06/28/2017 20:30,2,0.035,ALERT,212.38,316.80,59.986,1498696203,"274151322000094","219011344069620",22.19,21.30,0,295.16,385.33,0.8,0.0,0.000,829667.6,829667.6,11977,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696223,2160492.00
06/28/2017 20:30,2,0.184,ALERT,213.06,298.77,59.991,1498696203,"201051344000579","219011344069620",23.82,19.00,0,296.96,343.55,4.5,2.4,0.000,765886.2,765886.2,11753,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696225,2160493.00
06/28/2017 20:30,2,0.164,ALERT,213.06,299.97,60.007,1498696203,"201051344000890","219011344069620",23.80,19.50,0,298.47,344.76,4.0,1.9,0.000,750399.5,750399.5,11766,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696227,2160494.00
06/28/2017 20:30,2,0.164,ALERT,213.51,299.37,60.039,1498696203,"201051344000438","219011344069620",23.00,19.30,0,297.87,350.47,3.8,1.8,0.000,752975.7,752975.7,11754,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696229,2160495.00
06/28/2017 20:30,2,0.156,ACTIVE,213.29,298.77,59.981,1498696203,"201051344000417","219011344069620",18.13,19.00,0,297.26,301.17,2.9,0.8,0.000,684697.4,684697.4,11784,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696230,2160496.00
06/28/2017 20:30,2,0.078,ALERT,212.16,297.26,60.007,1498696203,"274151322000083","219011344069620",24.01,21.30,0,296.06,343.25,1.9,0.0,0.000,998488.3,998488.3,11687,0,0,0,L,1151911521,0,121.55,122.68,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696231,2160497.00
06/28/2017 20:30,2,0.080,ALERT,212.38,296.36,59.996,1498696203,"274151322000076","219011344069620",24.07,21.50,0,295.76,338.44,2.0,0.0,0.000,1065291.8,1065291.8,11689,0,0,0,L,1151911521,0,121.78,122.68,0002,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696233,2160498.00
06/28/2017 20:30,2,0.158,ALERT,213.06,299.37,60.049,1498696203,"201051344000868","219011344069620",23.24,19.30,0,296.66,338.44,3.7,1.7,0.000,746181.3,746181.3,11767,0,0,0,L,1122011218,0,121.33,122.68,0002,17,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696235,2160499.00
06/28/2017 20:30,2,0.070,ALERT,211.93,297.57,59.996,1498696203,"274151322000095","219011344069620",24.01,21.00,0,296.66,339.95,1.7,0.0,0.000,1055013.6,1055013.6,11701,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696237,2160500.00
06/28/2017 20:30,2,0.096,ACTIVE_NO_POWER,212.83,298.17,60.007,1498696203,"201051344000988","219011344069620",18.37,19.00,0,294.26,300.57,1.8,0.0,0.000,656980.9,656980.9,11754,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696238,2160501.00
06/28/2017 20:30,2,0.145,ALERT,213.06,298.77,60.002,1498696203,"201051344001025","219011344069620",24.15,19.30,0,297.57,343.85,3.6,1.5,0.000,752997.5,752997.5,11769,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696240,2160502.00
06/28/2017 20:30,2,0.154,ALERT,212.61,298.17,60.007,1498696203,"201051344000458","219011344069620",22.44,19.80,0,296.36,350.77,3.5,1.5,0.000,757810.7,757810.7,11742,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696242,2160503.00
06/28/2017 20:30,2,0.145,ALERT,213.51,298.17,60.012,1498696203,"201051344000853","219011344069620",21.77,19.00,0,296.06,339.04,3.2,1.2,0.000,758767.7,758767.7,11754,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696243,2160504.00
06/28/2017 20:30,2,0.141,ALERT,213.51,299.07,60.007,1498696203,"201051344000685","219011344069620",20.56,19.30,0,297.57,351.67,2.9,0.9,0.000,752908.2,752908.2,11783,0,0,0,L,1122011218,0,122.91,121.78,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696245,2160505.00
06/28/2017 20:30,2,0.146,ALERT,213.06,298.77,60.007,1498696203,"201051344000917","219011344069620",22.68,20.00,0,296.66,350.17,3.4,1.3,0.000,749548.1,749548.1,11770,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696247,2160506.00
06/28/2017 20:30,2,0.141,ALERT,213.51,299.67,60.002,1498696203,"201051344001145","219011344069620",22.82,19.00,0,297.87,352.57,3.2,1.2,0.000,757545.3,757545.3,11761,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696249,2160507.00
06/28/2017 20:30,2,0.164,ALERT,213.29,298.77,59.981,1498696203,"201051344000651","219011344069620",20.57,19.30,0,297.26,349.56,3.4,1.4,0.000,746244.3,746244.3,11759,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696251,2160508.00
06/28/2017 20:30,2,0.061,ALERT,211.48,296.66,60.007,1498696203,"274151322000088","219011344069620",23.14,21.50,0,294.56,343.55,1.4,0.0,0.000,957649.9,957649.9,11687,0,0,0,L,1151911521,0,122.46,121.78,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696252,2160509.00
06/28/2017 20:30,2,0.008,ALERT,212.38,295.76,60.007,1498696203,"274151322000068","219011344069620",39.62,22.00,0,293.96,385.03,0.0,0.0,0.000,830226.7,830226.7,11992,0,0,0,L,1151911521,0,122.23,122.46,0002,21,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696254,2160510.00
06/28/2017 20:30,2,0.164,ALERT,212.83,299.07,60.007,1498696203,"201051344001135","219011344069620",23.76,19.50,0,297.87,339.95,4.0,1.9,0.000,741674.1,741674.1,11747,0,0,0,L,1122011218,0,122.01,121.55,0002,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696256,2160511.00
06/28/2017 20:30,2,0.150,ALERT,212.83,299.07,59.954,1498696203,"201051344000594","219011344069620",23.66,19.30,0,296.66,339.65,3.6,1.6,0.000,760784.8,760784.8,11750,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696258,2160512.00
06/28/2017 20:30,2,0.152,ALERT,213.29,299.07,59.965,1498696203,"201051344001203","219011344069620",22.94,19.50,0,297.87,352.27,3.6,1.5,0.000,751177.2,751177.2,11789,0,0,0,L,1122011218,0,122.68,121.55,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696260,2160513.00
06/28/2017 20:30,2,0.070,ALERT,211.70,296.96,59.996,1498696203,"274151322000054","219011344069620",23.82,22.00,0,294.86,340.85,1.7,0.0,0.000,974582.8,974582.8,11669,0,0,0,L,1151911521,0,122.23,121.78,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696261,2160514.00
06/28/2017 20:30,2,0.152,ALERT,213.06,297.57,60.007,1498696203,"201051344000867","219011344069620",23.30,19.80,0,295.76,348.66,3.6,1.6,0.000,744986.6,744986.6,11785,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696263,2160515.00
06/28/2017 20:30,2,0.172,ALERT,213.29,299.07,60.002,1498696203,"201051344001093","219011344069620",22.62,19.50,0,297.57,346.56,4.0,1.9,0.000,749456.7,749456.7,11778,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696265,2160516.00
06/28/2017 20:30,2,0.111,ALERT,212.38,297.57,60.023,1498696203,"201051344000900","219011344069620",22.90,19.30,0,296.36,342.05,2.6,0.6,0.000,766548.1,766548.1,11764,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696267,2160517.00
06/28/2017 20:30,2,0.150,ALERT,213.06,297.57,59.954,1498696203,"201051344000648","219011344069620",23.36,18.70,0,295.76,343.85,3.6,1.5,0.000,754586.5,754586.5,11752,0,0,0,L,1122011218,0,120.88,122.91,0002,17,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696269,2160518.00
06/28/2017 20:30,2,0.152,ALERT,212.83,298.47,60.028,1498696203,"201051344000569","219011344069620",23.42,19.30,0,296.96,340.55,3.6,1.6,0.000,768674.3,768674.3,11730,0,0,0,L,1122011218,0,120.88,122.68,0002,18,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696270,2160519.00
06/28/2017 20:30,2,0.158,ALERT,212.61,297.87,60.012,1498696203,"201051344000983","219011344069620",22.84,19.30,0,296.36,345.36,3.7,1.6,0.000,759233.7,759233.7,11755,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696272,2160520.00
06/28/2017 20:30,2,0.137,ALERT,212.83,297.57,59.996,1498696203,"201051344001158","219011344069620",23.06,18.70,0,295.76,343.25,3.2,1.2,0.000,744110.9,744110.9,11761,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696274,2160521.00
06/28/2017 20:30,2,0.141,ALERT,213.06,298.17,59.975,1498696203,"201051344000576","219011344069620",22.32,19.00,0,296.06,349.26,3.2,1.1,0.000,758674.6,758674.6,11761,0,0,0,L,1122011218,0,121.55,122.23,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696276,2160522.00
06/28/2017 20:30,2,0.082,ALERT,212.16,295.76,59.975,1498696203,"274151322000087","219011344069620",23.02,22.30,0,293.96,336.34,1.9,0.0,0.000,948432.9,948432.9,11857,0,0,0,L,1151911521,0,122.01,122.46,0002,20,0,0,0,0,0,0,18,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498696278,2160523.00
06/28/2017 20:45,2,0.150,ACTIVE,213.29,298.47,59.933,1498697103,"201051344000645","219011344069620",22.76,19.50,0,296.06,316.80,3.5,1.5,0.000,757616.1,757616.1,11745,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697104,2160524.00
06/28/2017 20:45,2,0.078,ACTIVE_NO_POWER,212.16,296.96,59.975,1498697103,"274151322000085","219011344069620",24.21,21.30,0,294.86,298.77,2.0,0.0,0.000,970296.8,970296.8,11677,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697105,2160525.00
06/28/2017 20:45,2,0.154,ACTIVE,213.51,298.17,59.981,1498697103,"201051344000633","219011344069620",23.93,18.70,0,294.86,317.70,3.8,1.7,0.000,744357.6,744357.6,11795,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697106,2160526.00
06/28/2017 20:45,2,0.164,ALERT,212.83,308.99,59.975,1498697103,"201051344000469","219011344069620",24.67,18.00,0,295.76,333.63,4.1,2.0,0.000,747753.2,747753.2,11766,0,0,0,L,1122011218,0,121.10,122.68,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697108,2160527.00
06/28/2017 20:45,2,0.174,ACTIVE,212.83,299.37,59.938,1498697103,"201051344000646","219011344069620",22.09,18.70,0,296.66,302.68,3.9,1.9,0.000,742944.7,742944.7,11762,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697109,2160528.00
06/28/2017 20:45,2,0.105,ACTIVE,211.70,297.26,59.965,1498697103,"274151322000052","219011344069620",23.54,21.00,0,294.86,331.53,2.6,0.6,0.000,1008670.0,1008670.0,11687,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697110,2160529.00
06/28/2017 20:45,2,0.174,ALERT,213.51,320.41,60.002,1498697103,"201051344000585","219011344069620",24.85,19.30,0,296.96,335.14,4.4,2.3,0.000,755623.5,755623.5,11762,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697112,2160530.00
06/28/2017 20:45,2,0.156,ACTIVE,213.06,299.37,59.981,1498697103,"201051344001230","219011344069620",22.36,18.30,0,297.57,306.28,3.6,1.5,0.000,747541.7,747541.7,11777,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697112,2160531.00
06/28/2017 20:45,2,0.170,ACTIVE,213.74,300.57,60.028,1498697103,"201051344000582","219011344069620",21.79,19.00,0,298.17,305.98,3.8,1.7,0.000,736931.1,736931.1,11750,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697113,2160532.00
06/28/2017 20:45,2,0.193,ACTIVE,212.83,299.67,59.986,1498697103,"201051344000955","219011344069620",21.67,19.00,0,297.26,314.10,4.3,2.2,0.000,756374.6,756374.6,11771,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697114,2160533.00
06/28/2017 20:45,2,0.000,ALERT,212.38,296.36,59.986,1498697103,"274151322000094","219011344069620",39.70,20.30,0,294.26,379.92,0.0,0.0,0.000,829667.6,829667.6,11979,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697116,2160534.00
06/28/2017 20:45,2,0.195,ALERT,212.83,313.80,59.981,1498697103,"201051344000579","219011344069620",23.91,18.70,0,296.96,333.93,4.8,2.7,0.000,765886.7,765886.7,11755,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697118,2160535.00
06/28/2017 20:45,2,0.166,ALERT,213.29,326.72,59.986,1498697103,"201051344000890","219011344069620",25.58,19.30,0,297.87,335.74,4.3,2.3,0.000,750399.9,750399.9,11768,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697120,2160536.00
06/28/2017 20:45,2,0.160,ACTIVE,213.29,306.28,59.975,1498697103,"201051344000438","219011344069620",24.55,19.00,0,297.26,315.30,4.0,1.9,0.000,752976.0,752976.0,11756,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697121,2160537.00
06/28/2017 20:45,2,0.156,ACTIVE,213.51,298.77,59.975,1498697103,"201051344000417","219011344069620",18.35,18.70,0,296.96,300.27,2.9,0.9,0.000,684697.6,684697.6,11785,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697121,2160538.00
06/28/2017 20:45,2,0.084,ACTIVE_NO_POWER,212.16,297.26,59.949,1498697103,"274151322000083","219011344069620",24.03,20.70,0,295.16,308.99,2.0,0.0,0.000,998488.3,998488.3,11689,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697122,2160539.00
06/28/2017 20:45,2,0.082,ALERT,212.83,308.39,59.975,1498697103,"274151322000076","219011344069620",25.43,21.00,0,294.86,335.74,2.1,0.2,0.000,1065291.8,1065291.8,11691,0,0,0,L,1151911521,0,122.01,122.68,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697124,2160540.00
06/28/2017 20:45,2,0.158,ALERT,212.83,328.52,60.007,1498697103,"201051344000868","219011344069620",25.13,18.70,0,297.26,333.93,4.0,2.0,0.000,746181.7,746181.7,11769,0,0,0,L,1122011218,0,121.33,122.68,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697126,2160541.00
06/28/2017 20:45,2,0.074,ACTIVE_NO_POWER,212.38,298.17,59.975,1498697103,"274151322000095","219011344069620",24.53,20.30,0,295.76,303.28,1.8,0.0,0.000,1055013.6,1055013.6,11703,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697127,2160542.00
06/28/2017 20:45,2,0.119,ACTIVE,212.83,298.47,59.996,1498697103,"201051344000988","219011344069620",17.89,18.70,0,293.96,299.37,2.2,0.2,0.000,656980.9,656980.9,11755,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697128,2160543.00
06/28/2017 20:45,2,0.146,ACTIVE,213.29,324.62,59.959,1498697103,"201051344001025","219011344069620",25.92,18.70,0,297.26,333.03,3.9,1.8,0.000,752997.8,752997.8,11771,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697129,2160544.00
06/28/2017 20:45,2,0.150,ACTIVE,212.61,320.11,59.938,1498697103,"201051344000458","219011344069620",25.17,19.50,0,296.06,321.31,3.9,1.8,0.000,757811.0,757811.0,11744,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697130,2160545.00
06/28/2017 20:45,2,0.152,ACTIVE,213.51,320.11,59.986,1498697103,"201051344000853","219011344069620",23.56,18.30,0,296.06,327.62,3.7,1.6,0.000,758768.0,758768.0,11756,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697131,2160546.00
06/28/2017 20:45,2,0.145,ACTIVE,213.74,299.97,59.981,1498697103,"201051344000685","219011344069620",21.41,18.70,0,296.96,300.87,3.1,1.1,0.000,752908.4,752908.4,11785,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697132,2160547.00
06/28/2017 20:45,2,0.168,ACTIVE,213.29,299.37,59.954,1498697103,"201051344000917","219011344069620",21.33,19.80,0,295.76,300.87,3.6,1.6,0.000,749548.4,749548.4,11772,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697133,2160548.00
06/28/2017 20:45,2,0.143,ACTIVE,213.74,323.41,59.975,1498697103,"201051344001145","219011344069620",25.25,18.30,0,297.57,328.52,3.7,1.6,0.000,757545.6,757545.6,11763,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697133,2160549.00
06/28/2017 20:45,2,0.172,ACTIVE,213.51,299.07,59.981,1498697103,"201051344000651","219011344069620",21.35,18.70,0,296.66,303.58,3.7,1.7,0.000,746244.6,746244.6,11761,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697134,2160550.00
06/28/2017 20:45,2,0.066,ACTIVE_NO_POWER,211.48,296.66,59.965,1498697103,"274151322000088","219011344069620",23.74,21.00,0,294.86,298.77,1.6,0.0,0.000,957649.9,957649.9,11689,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697135,2160551.00
06/28/2017 20:45,2,0.010,ALERT,212.83,296.96,59.944,1498697103,"274151322000068","219011344069620",39.92,21.50,0,294.26,381.12,0.0,0.0,0.000,830226.7,830226.7,11994,0,0,0,L,1151911521,0,122.23,122.68,0002,20,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697137,2160552.00
06/28/2017 20:45,2,0.166,ALERT,213.06,322.81,59.970,1498697103,"201051344001135","219011344069620",25.68,19.00,0,297.57,335.44,4.4,2.3,0.000,741674.5,741674.5,11749,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697139,2160553.00
06/28/2017 20:45,2,0.174,ALERT,212.61,329.73,59.991,1498697103,"201051344000594","219011344069620",23.16,18.70,0,296.06,333.03,4.1,2.0,0.000,760785.2,760785.2,11752,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697141,2160554.00
06/28/2017 20:45,2,0.178,ACTIVE,213.51,299.67,60.002,1498697103,"201051344001203","219011344069620",21.93,19.00,0,297.57,333.93,4.0,1.9,0.000,751177.5,751177.5,11791,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697142,2160555.00
06/28/2017 20:45,2,0.080,ACTIVE_NO_POWER,212.38,309.89,59.965,1498697103,"274151322000054","219011344069620",24.69,21.30,0,295.16,311.39,2.0,0.0,0.000,974582.8,974582.8,11671,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697143,2160556.00
06/28/2017 20:45,2,0.152,ACTIVE,213.06,318.30,59.965,1498697103,"201051344000867","219011344069620",25.23,19.30,0,295.16,319.21,4.0,1.9,0.000,744987.0,744987.0,11787,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697143,2160557.00
06/28/2017 20:45,2,0.174,ACTIVE,213.29,314.70,59.922,1498697103,"201051344001093","219011344069620",24.41,19.30,0,297.57,318.61,4.4,2.3,0.000,749457.1,749457.1,11780,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697144,2160558.00
06/28/2017 20:45,2,0.115,ACTIVE,212.83,324.02,60.007,1498697103,"201051344000900","219011344069620",25.19,18.70,0,295.76,326.12,3.0,1.0,0.000,766548.2,766548.2,11766,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697145,2160559.00
06/28/2017 20:45,2,0.156,ALERT,213.29,320.41,59.981,1498697103,"201051344000648","219011344069620",25.23,18.30,0,295.46,335.44,4.0,2.0,0.000,754586.8,754586.8,11754,0,0,0,L,1122011218,0,121.33,122.68,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697147,2160560.00
06/28/2017 20:45,2,0.164,ALERT,213.06,323.11,59.975,1498697103,"201051344000569","219011344069620",25.17,19.00,0,296.96,334.54,4.2,2.2,0.000,768674.7,768674.7,11732,0,0,0,L,1122011218,0,121.10,122.68,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697149,2160561.00
06/28/2017 20:45,2,0.162,ACTIVE,213.06,318.00,59.959,1498697103,"201051344000983","219011344069620",25.23,19.00,0,296.36,334.24,4.2,2.1,0.000,759234.1,759234.1,11757,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697150,2160562.00
06/28/2017 20:45,2,0.154,ACTIVE,213.06,321.91,59.959,1498697103,"201051344001158","219011344069620",24.27,18.30,0,295.76,334.24,3.8,1.7,0.000,744111.2,744111.2,11763,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697151,2160563.00
06/28/2017 20:45,2,0.146,ACTIVE,213.51,320.71,59.965,1498697103,"201051344000576","219011344069620",24.89,18.30,0,296.36,321.01,3.8,1.7,0.000,758674.9,758674.9,11763,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697152,2160564.00
06/28/2017 20:45,2,0.092,ACTIVE,212.16,296.96,59.954,1498697103,"274151322000087","219011344069620",24.25,21.80,0,294.56,298.47,2.2,0.2,0.000,948432.9,948432.9,11859,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498697152,2160565.00
06/28/2017 21:00,2,0.160,ACTIVE,213.74,330.93,59.965,1498698003,"201051344000645","219011344069620",24.35,19.80,0,296.06,351.97,4.0,1.9,0.000,757616.6,757616.6,11746,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698005,2160566.00
06/28/2017 21:00,2,0.090,ACTIVE,212.38,335.44,59.981,1498698003,"274151322000085","219011344069620",24.61,21.80,0,295.46,379.02,2.2,0.2,0.000,970296.9,970296.9,11678,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698006,2160567.00
06/28/2017 21:00,2,0.189,ACTIVE,213.74,318.91,59.959,1498698003,"201051344000633","219011344069620",22.66,19.00,0,294.86,355.58,4.4,2.3,0.000,744358.3,744358.3,11796,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698007,2160568.00
06/28/2017 21:00,2,0.191,ACTIVE,213.29,332.73,59.981,1498698003,"201051344000469","219011344069620",23.87,18.30,0,295.46,361.59,4.7,2.6,0.000,747753.9,747753.9,11768,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698008,2160569.00
06/28/2017 21:00,2,0.186,ACTIVE,213.74,322.81,59.991,1498698003,"201051344000646","219011344069620",23.76,19.00,0,297.26,353.17,4.5,2.4,0.000,742945.4,742945.4,11763,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698009,2160570.00
06/28/2017 21:00,2,0.113,ACTIVE,211.93,335.44,59.981,1498698003,"274151322000052","219011344069620",25.07,21.80,0,295.76,344.76,2.9,0.9,0.000,1008670.3,1008670.3,11688,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698009,2160571.00
06/28/2017 21:00,2,0.188,ACTIVE,214.19,331.23,60.002,1498698003,"201051344000585","219011344069620",24.81,19.50,0,297.26,355.28,4.8,2.7,0.000,755624.2,755624.2,11764,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698010,2160572.00
06/28/2017 21:00,2,0.176,ACTIVE,213.96,321.61,59.986,1498698003,"201051344001230","219011344069620",22.88,19.00,0,297.57,350.17,4.1,2.0,0.000,747542.3,747542.3,11778,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698011,2160573.00
06/28/2017 21:00,2,0.176,ACTIVE,214.19,327.32,59.981,1498698003,"201051344000582","219011344069620",23.42,19.30,0,298.47,354.07,4.2,2.1,0.000,736931.7,736931.7,11751,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698012,2160574.00
06/28/2017 21:00,2,0.199,ACTIVE,213.74,325.82,59.991,1498698003,"201051344000955","219011344069620",23.30,19.50,0,297.87,354.67,4.8,2.7,0.000,756375.4,756375.4,11772,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698013,2160575.00
06/28/2017 21:00,2,0.000,ALERT,211.93,296.36,59.981,1498698003,"274151322000094","219011344069620",39.98,20.30,0,294.26,385.63,0.0,0.0,0.000,829667.6,829667.6,11981,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,190,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698015,2160576.00
06/28/2017 21:00,2,0.213,ACTIVE,213.29,329.43,59.981,1498698003,"201051344000579","219011344069620",24.13,19.00,0,296.96,355.28,5.2,3.1,0.000,765887.6,765887.6,11757,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698016,2160577.00
06/28/2017 21:00,2,0.178,ACTIVE,213.74,332.73,59.991,1498698003,"201051344000890","219011344069620",25.50,19.50,0,298.17,352.27,4.6,2.5,0.000,750400.6,750400.6,11770,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698017,2160578.00
06/28/2017 21:00,2,0.184,ACTIVE,213.74,319.51,59.959,1498698003,"201051344000438","219011344069620",23.32,19.30,0,297.87,347.16,4.4,2.3,0.000,752976.7,752976.7,11757,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698018,2160579.00
06/28/2017 21:00,2,0.158,ACTIVE,213.96,299.37,59.986,1498698003,"201051344000417","219011344069620",18.63,18.30,0,296.96,300.87,3.0,1.0,0.000,684697.8,684697.8,11786,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698018,2160580.00
06/28/2017 21:00,2,0.088,ACTIVE,212.38,327.62,59.981,1498698003,"274151322000083","219011344069620",24.87,21.50,0,296.36,348.96,2.2,0.2,0.000,998488.4,998488.4,11690,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698019,2160581.00
06/28/2017 21:00,2,0.094,ACTIVE,212.61,335.14,59.981,1498698003,"274151322000076","219011344069620",24.93,21.80,0,295.46,346.26,2.4,0.4,0.000,1065291.9,1065291.9,11693,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698020,2160582.00
06/28/2017 21:00,2,0.170,ACTIVE,213.29,331.83,59.965,1498698003,"201051344000868","219011344069620",24.59,19.30,0,296.66,348.96,4.2,2.2,0.000,746182.3,746182.3,11771,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698022,2160583.00
06/28/2017 21:00,2,0.074,ACTIVE_NO_POWER,212.16,319.81,59.975,1498698003,"274151322000095","219011344069620",25.92,21.30,0,296.96,339.65,2.0,0.0,0.000,1055013.6,1055013.6,11704,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698022,2160584.00
06/28/2017 21:00,2,0.121,ALERT,213.06,298.47,59.928,1498698003,"201051344000988","219011344069620",17.93,18.30,0,293.96,334.84,2.2,0.2,0.000,656981.0,656981.0,11756,0,0,0,L,1122011218,0,121.33,122.91,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698024,2160585.00
06/28/2017 21:00,2,0.170,ACTIVE,213.96,322.21,59.975,1498698003,"201051344001025","219011344069620",22.76,19.00,0,297.57,347.16,3.9,1.9,0.000,752998.4,752998.4,11772,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698025,2160586.00
06/28/2017 21:00,2,0.172,ACTIVE,213.29,315.60,59.959,1498698003,"201051344000458","219011344069620",23.12,19.80,0,296.66,352.57,4.0,2.0,0.000,757811.7,757811.7,11745,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698026,2160587.00
06/28/2017 21:00,2,0.158,ACTIVE,213.74,326.12,60.007,1498698003,"201051344000853","219011344069620",23.56,19.00,0,296.66,356.48,3.8,1.8,0.000,758768.5,758768.5,11757,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698027,2160588.00
06/28/2017 21:00,2,0.150,ACTIVE,214.19,314.70,59.986,1498698003,"201051344000685","219011344069620",22.62,19.30,0,297.87,356.78,3.5,1.4,0.000,752908.8,752908.8,11786,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698028,2160589.00
06/28/2017 21:00,2,0.160,ALERT,213.96,320.11,59.944,1498698003,"201051344000917","219011344069620",24.35,20.00,0,296.36,354.67,4.0,1.9,0.000,749549.0,749549.0,11773,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698030,2160590.00
06/28/2017 21:00,2,0.166,ACTIVE,213.74,311.99,59.970,1498698003,"201051344001145","219011344069620",22.36,19.00,0,298.17,357.68,3.8,1.7,0.000,757546.1,757546.1,11764,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698031,2160591.00
06/28/2017 21:00,2,0.176,ACTIVE,213.96,314.70,59.975,1498698003,"201051344000651","219011344069620",22.24,19.00,0,297.57,354.37,4.0,1.9,0.000,746245.2,746245.2,11762,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698032,2160592.00
06/28/2017 21:00,2,0.072,ALERT,211.93,318.61,59.970,1498698003,"274151322000088","219011344069620",23.40,21.50,0,295.76,340.25,1.7,0.0,0.000,957649.9,957649.9,11690,0,0,0,L,1151911521,0,122.68,122.01,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698034,2160593.00
06/28/2017 21:00,2,0.008,ALERT,212.61,296.36,59.965,1498698003,"274151322000068","219011344069620",40.06,21.30,0,294.26,385.03,0.0,0.0,0.000,830226.7,830226.7,11996,0,0,0,L,1151911521,0,122.46,122.68,0002,20,0,0,0,0,0,0,190,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698035,2160594.00
06/28/2017 21:00,2,0.168,ACTIVE,213.29,329.73,59.965,1498698003,"201051344001135","219011344069620",26.28,19.50,0,297.26,351.67,4.5,2.4,0.000,741675.2,741675.2,11751,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698036,2160595.00
06/28/2017 21:00,2,0.164,ACTIVE,213.06,332.13,59.965,1498698003,"201051344000594","219011344069620",25.27,19.30,0,296.66,348.66,4.2,2.2,0.000,760785.8,760785.8,11754,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698038,2160596.00
06/28/2017 21:00,2,0.176,ACTIVE,213.96,315.30,59.965,1498698003,"201051344001203","219011344069620",22.98,19.50,0,297.26,355.28,4.1,2.0,0.000,751178.2,751178.2,11792,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698039,2160597.00
06/28/2017 21:00,2,0.082,ACTIVE,212.38,324.32,59.965,1498698003,"274151322000054","219011344069620",24.61,22.00,0,296.36,345.66,2.1,0.1,0.000,974582.9,974582.9,11672,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698039,2160598.00
06/28/2017 21:00,2,0.164,ACTIVE,213.51,314.10,59.965,1498698003,"201051344000867","219011344069620",24.37,19.80,0,296.36,352.57,4.1,2.0,0.000,744987.6,744987.6,11788,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698040,2160599.00
06/28/2017 21:00,2,0.199,ALERT,213.74,300.57,59.959,1498698003,"201051344001093","219011344069620",21.59,19.50,0,297.87,347.76,4.3,2.3,0.000,749457.8,749457.8,11781,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698042,2160600.00
06/28/2017 21:00,2,0.117,ACTIVE,213.29,319.21,59.959,1498698003,"201051344000900","219011344069620",25.07,19.30,0,296.66,347.46,3.0,1.0,0.000,766548.6,766548.6,11767,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698043,2160601.00
06/28/2017 21:00,2,0.178,ACTIVE,213.51,312.29,59.959,1498698003,"201051344000648","219011344069620",22.64,18.70,0,295.16,355.28,4.1,2.0,0.000,754587.5,754587.5,11756,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698044,2160602.00
06/28/2017 21:00,2,0.162,ACTIVE,213.51,325.82,59.965,1498698003,"201051344000569","219011344069620",25.58,19.30,0,296.66,352.27,4.2,2.1,0.000,768675.3,768675.3,11734,0,0,0,L,1122011218,0,121.33,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698045,2160603.00
06/28/2017 21:00,2,0.176,ALERT,213.51,313.80,59.959,1498698003,"201051344000983","219011344069620",23.48,19.30,0,296.06,354.67,4.2,2.1,0.000,759234.7,759234.7,11758,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698047,2160604.00
06/28/2017 21:00,2,0.164,ALERT,213.51,311.99,59.965,1498698003,"201051344001158","219011344069620",22.62,18.70,0,295.76,353.47,3.8,1.7,0.000,744111.7,744111.7,11764,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698048,2160605.00
06/28/2017 21:00,2,0.168,ALERT,213.96,299.37,59.965,1498698003,"201051344000576","219011344069620",20.89,19.00,0,296.66,354.67,3.5,1.5,0.000,758675.5,758675.5,11764,0,0,0,L,1122011218,0,121.78,122.68,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698050,2160606.00
06/28/2017 21:00,2,0.094,ALERT,212.16,297.26,59.959,1498698003,"274151322000087","219011344069620",23.72,21.50,0,294.26,336.64,2.3,0.3,0.000,948433.0,948433.0,11860,0,0,0,L,1151911521,0,122.46,122.46,0002,20,0,0,0,0,0,0,97,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698052,2160607.00
06/28/2017 21:15,2,0.137,ALERT,213.74,297.87,59.938,1498698903,"201051344000645","219011344069620",22.38,19.30,0,296.06,336.04,3.1,1.1,0.000,757616.9,757616.9,11747,0,0,0,L,1122011218,0,121.78,123.14,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698906,2160608.00
06/28/2017 21:15,2,0.072,ALERT,212.16,296.66,59.970,1498698903,"274151322000085","219011344069620",23.91,21.00,0,295.16,336.64,1.8,0.0,0.000,970296.9,970296.9,11679,0,0,0,L,1151911521,0,122.68,122.23,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698907,2160609.00
06/28/2017 21:15,2,0.148,ALERT,213.96,297.87,60.012,1498698903,"201051344000633","219011344069620",23.06,18.30,0,294.56,336.04,3.5,1.4,0.000,744358.7,744358.7,11797,0,0,0,L,1122011218,0,122.01,123.14,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698909,2160610.00
06/28/2017 21:15,2,0.168,ALERT,213.29,297.57,59.975,1498698903,"201051344000469","219011344069620",22.20,18.00,0,295.16,335.14,3.8,1.7,0.000,747754.3,747754.3,11769,0,0,0,L,1122011218,0,120.88,123.14,0002,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698911,2160611.00
06/28/2017 21:15,2,0.160,ALERT,213.51,299.67,59.970,1498698903,"201051344000646","219011344069620",21.49,18.70,0,297.26,335.74,3.5,1.4,0.000,742945.8,742945.8,11764,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698913,2160612.00
06/28/2017 21:15,2,0.098,ALERT,211.70,296.06,59.965,1498698903,"274151322000052","219011344069620",22.78,20.70,0,295.16,336.94,2.2,0.2,0.000,1008670.4,1008670.4,11689,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698915,2160613.00
06/28/2017 21:15,2,0.166,ALERT,213.74,299.67,59.949,1498698903,"201051344000585","219011344069620",22.84,19.00,0,297.26,336.34,3.9,1.8,0.000,755624.7,755624.7,11765,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698916,2160614.00
06/28/2017 21:15,2,0.146,ALERT,213.96,299.97,59.981,1498698903,"201051344001230","219011344069620",21.49,18.30,0,298.47,335.44,3.2,1.2,0.000,747542.7,747542.7,11779,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698918,2160615.00
06/28/2017 21:15,2,0.146,ALERT,214.19,300.27,59.970,1498698903,"201051344000582","219011344069620",22.40,19.00,0,298.17,336.64,3.4,1.3,0.000,736932.0,736932.0,11752,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698920,2160616.00
06/28/2017 21:15,2,0.178,ALERT,213.29,299.67,59.970,1498698903,"201051344000955","219011344069620",20.59,19.00,0,298.17,335.14,3.7,1.7,0.000,756375.9,756375.9,11773,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698922,2160617.00
