ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 21:15,2,0.000,ALERT,212.38,296.36,59.981,1498698903,"274151322000094","219011344069620",39.30,20.00,0,294.86,379.92,0.0,0.0,0.000,829667.6,829667.6,11983,0,0,0,L,1151911521,0,122.23,122.68,0002,17,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698924,2160618.00
06/28/2017 21:15,2,0.184,ALERT,213.06,298.47,59.986,1498698903,"201051344000579","219011344069620",22.26,18.70,0,296.66,335.14,4.2,2.1,0.000,765888.1,765888.1,11758,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698926,2160619.00
06/28/2017 21:15,2,0.156,ALERT,213.96,300.27,59.981,1498698903,"201051344000890","219011344069620",23.12,19.30,0,299.07,336.94,3.7,1.7,0.000,750401.1,750401.1,11771,0,0,0,L,1122011218,0,122.68,121.78,0002,19,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698927,2160620.00
06/28/2017 21:15,2,0.152,ALERT,214.19,299.97,59.981,1498698903,"201051344000438","219011344069620",23.02,18.70,0,297.87,336.04,3.5,1.5,0.000,752977.1,752977.1,11758,0,0,0,L,1122011218,0,122.91,122.46,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698929,2160621.00
06/28/2017 21:15,2,0.152,ACTIVE,213.96,299.07,59.938,1498698903,"201051344000417","219011344069620",17.71,18.30,0,297.57,300.87,2.8,0.7,0.000,684698.0,684698.0,11787,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698930,2160622.00
06/28/2017 21:15,2,0.072,ALERT,211.93,296.66,59.981,1498698903,"274151322000083","219011344069620",23.30,20.30,0,295.46,335.74,1.7,0.0,0.000,998488.4,998488.4,11691,0,0,0,L,1151911521,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698932,2160623.00
06/28/2017 21:15,2,0.074,ALERT,212.61,296.96,59.975,1498698903,"274151322000076","219011344069620",23.60,20.30,0,295.46,337.84,1.8,0.0,0.000,1065291.9,1065291.9,11694,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698934,2160624.00
06/28/2017 21:15,2,0.146,ALERT,213.29,298.77,59.975,1498698903,"201051344000868","219011344069620",22.32,18.70,0,296.96,335.44,3.3,1.3,0.000,746182.6,746182.6,11772,0,0,0,L,1122011218,0,121.33,123.14,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698936,2160625.00
06/28/2017 21:15,2,0.064,ALERT,211.70,297.26,59.975,1498698903,"274151322000095","219011344069620",23.36,20.00,0,296.06,335.44,1.5,0.0,0.000,1055013.6,1055013.6,11705,0,0,0,L,1151911521,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698937,2160626.00
06/28/2017 21:15,2,0.096,ACTIVE_NO_POWER,213.06,297.87,59.975,1498698903,"201051344000988","219011344069620",17.95,18.30,0,294.26,300.27,1.8,0.0,0.000,656981.0,656981.0,11758,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698938,2160627.00
06/28/2017 21:15,2,0.137,ALERT,213.51,299.07,59.970,1498698903,"201051344001025","219011344069620",23.32,18.70,0,296.96,336.64,3.3,1.2,0.000,752998.8,752998.8,11773,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698940,2160628.00
06/28/2017 21:15,2,0.143,ALERT,213.06,297.87,59.959,1498698903,"201051344000458","219011344069620",22.64,19.30,0,296.36,334.84,3.3,1.3,0.000,757812.0,757812.0,11746,0,0,0,L,1122011218,0,121.33,122.68,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698942,2160629.00
06/28/2017 21:15,2,0.133,ALERT,213.74,297.87,59.975,1498698903,"201051344000853","219011344069620",21.61,18.30,0,296.66,336.94,2.9,0.9,0.000,758768.8,758768.8,11758,0,0,0,L,1122011218,0,121.78,122.91,0002,19,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698944,2160630.00
06/28/2017 21:15,2,0.125,ALERT,213.96,299.37,59.981,1498698903,"201051344000685","219011344069620",20.06,18.70,0,297.26,331.83,2.6,0.6,0.000,752909.1,752909.1,11787,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698946,2160631.00
06/28/2017 21:15,2,0.143,ACTIVE,213.96,299.37,59.965,1498698903,"201051344000917","219011344069620",21.87,19.50,0,296.36,331.53,3.2,1.1,0.000,749549.3,749549.3,11775,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698947,2160632.00
06/28/2017 21:15,2,0.137,ALERT,214.19,299.97,59.959,1498698903,"201051344001145","219011344069620",22.07,18.30,0,298.47,335.44,3.1,1.1,0.000,757546.5,757546.5,11765,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698948,2160633.00
06/28/2017 21:15,2,0.156,ALERT,213.96,299.07,59.970,1498698903,"201051344000651","219011344069620",19.82,18.70,0,297.26,336.34,3.1,1.1,0.000,746245.6,746245.6,11763,0,0,0,L,1122011218,0,122.91,121.78,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698950,2160634.00
06/28/2017 21:15,2,0.055,ACTIVE_NO_POWER,211.48,296.36,59.959,1498698903,"274151322000088","219011344069620",22.56,20.70,0,295.16,319.51,1.2,0.0,0.000,957649.9,957649.9,11692,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698951,2160635.00
06/28/2017 21:15,2,0.008,ALERT,212.61,296.06,60.002,1498698903,"274151322000068","219011344069620",39.36,20.70,0,294.26,380.52,0.0,0.0,0.000,830226.7,830226.7,11998,0,0,0,L,1151911521,0,122.46,122.68,0002,20,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698953,2160636.00
06/28/2017 21:15,2,0.156,ALERT,213.74,299.97,59.965,1498698903,"201051344001135","219011344069620",22.92,19.00,0,298.17,336.34,3.6,1.6,0.000,741675.7,741675.7,11752,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698955,2160637.00
06/28/2017 21:15,2,0.146,ALERT,213.06,298.77,59.970,1498698903,"201051344000594","219011344069620",21.71,18.70,0,296.06,334.54,3.2,1.2,0.000,760786.2,760786.2,11755,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698956,2160638.00
06/28/2017 21:15,2,0.162,ALERT,214.19,299.97,59.970,1498698903,"201051344001203","219011344069620",19.60,19.00,0,298.17,336.34,3.2,1.2,0.000,751178.6,751178.6,11793,0,0,0,L,1122011218,0,123.14,122.01,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698958,2160639.00
06/28/2017 21:15,2,0.064,ALERT,212.16,297.57,59.965,1498698903,"274151322000054","219011344069620",23.02,21.00,0,295.16,331.83,1.5,0.0,0.000,974582.9,974582.9,11673,0,0,0,L,1151911521,0,122.23,122.23,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698960,2160640.00
06/28/2017 21:15,2,0.145,ALERT,213.29,297.57,59.959,1498698903,"201051344000867","219011344069620",22.44,19.30,0,296.06,322.51,3.3,1.3,0.000,744988.0,744988.0,11789,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698962,2160641.00
06/28/2017 21:15,2,0.162,ACTIVE,213.96,299.67,59.965,1498698903,"201051344001093","219011344069620",21.87,19.30,0,298.17,316.50,3.6,1.6,0.000,749458.2,749458.2,11783,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698963,2160642.00
06/28/2017 21:15,2,0.104,ALERT,213.29,298.17,59.959,1498698903,"201051344000900","219011344069620",22.01,18.70,0,296.66,327.32,2.3,0.3,0.000,766548.7,766548.7,11768,0,0,0,L,1122011218,0,121.55,122.68,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698965,2160643.00
06/28/2017 21:15,2,0.143,ALERT,213.74,297.87,59.975,1498698903,"201051344000648","219011344069620",22.52,18.30,0,296.36,336.04,3.3,1.2,0.000,754587.9,754587.9,11757,0,0,0,L,1122011218,0,121.10,123.36,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698966,2160644.00
06/28/2017 21:15,2,0.148,ALERT,213.29,298.47,59.970,1498698903,"201051344000569","219011344069620",22.54,18.70,0,296.96,335.14,3.4,1.4,0.000,768675.7,768675.7,11735,0,0,0,L,1122011218,0,120.88,123.14,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698968,2160645.00
06/28/2017 21:15,2,0.148,ACTIVE,213.29,298.17,59.933,1498698903,"201051344000983","219011344069620",22.28,18.70,0,296.66,334.24,3.4,1.3,0.000,759235.2,759235.2,11760,0,0,0,L,1122011218,0,121.33,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698969,2160646.00
06/28/2017 21:15,2,0.145,ACTIVE,213.29,297.57,59.970,1498698903,"201051344001158","219011344069620",19.82,18.30,0,295.76,330.93,2.9,0.9,0.000,744112.0,744112.0,11766,0,0,0,L,1122011218,0,121.10,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698970,2160647.00
06/28/2017 21:15,2,0.137,ACTIVE,213.74,298.47,59.928,1498698903,"201051344000576","219011344069620",21.33,18.30,0,297.26,319.21,3.0,1.0,0.000,758675.8,758675.8,11766,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698971,2160648.00
06/28/2017 21:15,2,0.076,ACTIVE_NO_POWER,212.38,296.96,59.965,1498698903,"274151322000087","219011344069620",22.38,21.30,0,294.26,298.77,1.8,0.0,0.000,948433.0,948433.0,11862,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498698972,2160649.00
06/28/2017 21:30,2,0.062,ALERT,213.74,297.57,59.981,1498699803,"201051344000645","219011344069620",24.59,19.30,0,296.06,299.67,1.4,0.0,0.000,757617.0,757617.0,11749,0,0,0,L,1122011218,0,122.01,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1498699805,2160650.00
06/28/2017 21:30,2,0.021,ALERT,212.38,296.96,59.975,1498699803,"274151322000085","219011344069620",27.15,20.70,0,295.16,299.07,0.0,0.0,0.000,970296.9,970296.9,11681,0,0,0,L,1151911521,0,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498699807,2160651.00
06/28/2017 21:30,2,0.070,ALERT,213.51,296.96,60.023,1498699803,"201051344000633","219011344069620",27.85,18.00,0,294.26,299.07,2.0,0.0,0.000,744358.8,744358.8,11799,0,0,0,L,1122011218,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498699809,2160652.00
06/28/2017 21:30,2,0.076,ALERT,213.29,297.57,59.981,1498699803,"201051344000469","219011344069620",27.63,17.80,0,295.16,299.07,2.2,0.2,0.000,747754.6,747754.6,11771,0,0,0,L,1122011218,0,121.10,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498699811,2160653.00
06/28/2017 21:30,2,0.064,ALERT,213.29,299.07,59.991,1498699803,"201051344000646","219011344069620",27.67,18.30,0,296.96,300.87,1.9,0.0,0.000,742946.0,742946.0,11766,0,0,0,L,1122011218,0,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1498699813,2160654.00
06/28/2017 21:30,2,0.043,ALERT,211.93,297.57,59.996,1498699803,"274151322000052","219011344069620",27.25,20.30,0,294.86,299.37,0.0,0.0,0.000,1008670.4,1008670.4,11691,0,0,0,L,1151911521,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1498699815,2160655.00
06/28/2017 21:30,2,0.088,ALERT,213.96,299.37,59.991,1498699803,"201051344000585","219011344069620",27.93,18.70,0,297.26,301.17,2.5,0.5,0.000,755625.0,755625.0,11767,0,0,0,L,1122011218,0,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1498699816,2160656.00
06/28/2017 21:30,2,0.072,ALERT,213.51,299.07,60.007,1498699803,"201051344001230","219011344069620",27.61,18.30,0,297.87,301.17,2.0,0.0,0.000,747542.8,747542.8,11781,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1498699818,2160657.00
06/28/2017 21:30,2,0.066,ALERT,214.41,300.27,59.996,1498699803,"201051344000582","219011344069620",27.73,18.70,0,298.47,301.77,1.9,0.0,0.000,736932.2,736932.2,11754,0,0,0,L,1122011218,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498699820,2160658.00
06/28/2017 21:30,2,0.084,ALERT,213.51,299.07,60.002,1498699803,"201051344000955","219011344069620",27.91,18.70,0,297.57,301.17,2.4,0.4,0.000,756376.1,756376.1,11775,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1498699822,2160659.00
06/28/2017 21:30,2,0.000,ALERT,212.16,296.06,59.991,1498699803,"274151322000094","219011344069620",37.39,19.50,0,294.56,375.11,0.0,0.0,0.000,829667.6,829667.6,11985,0,0,0,L,1151911521,0,121.78,122.68,0100,16,0,0,0,0,0,0,112,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498699824,2160660.00
06/28/2017 21:30,2,0.094,ALERT,213.29,298.17,60.034,1498699803,"201051344000579","219011344069620",28.15,18.30,0,296.96,300.27,2.7,0.7,0.000,765888.5,765888.5,11760,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1498699825,2160661.00
06/28/2017 21:30,2,0.094,ALERT,213.29,299.37,59.996,1498699803,"201051344000890","219011344069620",28.01,19.00,0,298.17,302.37,2.7,0.6,0.000,750401.3,750401.3,11773,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1498699827,2160662.00
06/28/2017 21:30,2,0.076,ALERT,213.74,299.07,59.981,1498699803,"201051344000438","219011344069620",28.03,18.30,0,297.57,301.17,2.2,0.2,0.000,752977.3,752977.3,11760,0,0,0,L,1122011218,0,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1498699829,2160663.00
06/28/2017 21:30,2,0.109,ALERT,214.19,299.07,60.002,1498699803,"201051344000417","219011344069620",18.07,18.30,0,296.96,300.57,2.0,0.0,0.000,684698.1,684698.1,11788,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1498699831,2160664.00
06/28/2017 21:30,2,0.020,ALERT,212.16,296.96,60.002,1498699803,"274151322000083","219011344069620",27.12,20.00,0,295.46,299.37,0.0,0.0,0.000,998488.4,998488.4,11693,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1498699833,2160665.00
06/28/2017 21:30,2,0.016,ALERT,213.06,296.96,59.996,1498699803,"274151322000076","219011344069620",27.89,20.00,0,294.86,299.07,0.0,0.0,0.000,1065291.9,1065291.9,11696,0,0,0,L,1151911521,0,122.68,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498699834,2160666.00
06/28/2017 21:30,2,0.076,ALERT,212.83,297.87,60.002,1498699803,"201051344000868","219011344069620",27.67,18.30,0,296.96,300.27,2.2,0.2,0.000,746182.8,746182.8,11774,0,0,0,L,1122011218,0,121.33,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1498699836,2160667.00
06/28/2017 21:30,2,0.012,ALERT,212.16,297.57,59.996,1498699803,"274151322000095","219011344069620",27.31,19.80,0,296.06,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11707,0,0,0,L,1151911521,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1498699838,2160668.00
06/28/2017 21:30,2,0.049,ALERT,213.06,297.57,59.991,1498699803,"201051344000988","219011344069620",18.25,18.30,0,293.96,299.37,0.9,0.0,0.000,656981.0,656981.0,11759,0,0,0,L,1122011218,0,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1498699840,2160669.00
06/28/2017 21:30,2,0.066,ALERT,213.74,298.47,60.002,1498699803,"201051344001025","219011344069620",28.03,18.30,0,297.26,301.47,1.9,0.0,0.000,752998.9,752998.9,11775,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1498699842,2160670.00
06/28/2017 21:30,2,0.074,ALERT,212.83,297.57,60.007,1498699803,"201051344000458","219011344069620",27.65,19.00,0,296.36,300.27,2.1,0.1,0.000,757812.2,757812.2,11748,0,0,0,L,1122011218,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1498699844,2160671.00
06/28/2017 21:30,2,0.059,ALERT,213.74,297.26,60.002,1498699803,"201051344000853","219011344069620",28.07,18.00,0,296.36,299.67,1.7,0.0,0.000,758768.9,758768.9,11760,0,0,0,L,1122011218,0,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1498699846,2160672.00
06/28/2017 21:30,2,0.039,ALERT,213.96,299.07,59.996,1498699803,"201051344000685","219011344069620",27.77,18.70,0,297.57,301.17,1.1,0.0,0.000,752909.1,752909.1,11789,0,0,0,L,1122011218,0,123.14,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1498699847,2160673.00
06/28/2017 21:30,2,0.066,ALERT,213.96,298.77,59.991,1498699803,"201051344000917","219011344069620",27.59,19.30,0,296.06,300.57,1.9,0.0,0.000,749549.4,749549.4,11776,0,0,0,L,1122011218,0,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1498699849,2160674.00
06/28/2017 21:30,2,0.068,ALERT,213.96,299.67,60.002,1498699803,"201051344001145","219011344069620",27.27,18.30,0,298.17,301.77,1.9,0.0,0.000,757546.6,757546.6,11767,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1498699851,2160675.00
06/28/2017 21:30,2,0.055,ALERT,213.74,298.47,59.954,1498699803,"201051344000651","219011344069620",27.71,18.30,0,296.96,300.57,1.6,0.0,0.000,746245.7,746245.7,11765,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498699853,2160676.00
06/28/2017 21:30,2,0.008,ALERT,211.70,296.66,59.991,1498699803,"274151322000088","219011344069620",25.92,20.30,0,295.16,299.07,0.0,0.0,0.000,957649.9,957649.9,11693,0,0,0,L,1151911521,0,122.68,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1498699855,2160677.00
06/28/2017 21:30,2,0.010,ALERT,212.83,296.66,59.991,1498699803,"274151322000068","219011344069620",37.73,20.30,0,294.56,373.61,0.0,0.0,0.000,830226.7,830226.7,12000,0,0,0,L,1151911521,0,122.68,122.68,0100,19,0,0,0,0,0,0,94,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498699856,2160678.00
06/28/2017 21:30,2,0.086,ALERT,213.29,299.07,59.991,1498699803,"201051344001135","219011344069620",28.07,18.70,0,297.57,301.47,2.5,0.5,0.000,741675.9,741675.9,11754,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498699858,2160679.00
06/28/2017 21:30,2,0.074,ALERT,212.61,297.87,60.002,1498699803,"201051344000594","219011344069620",28.13,18.30,0,296.06,300.27,2.1,0.1,0.000,760786.4,760786.4,11757,0,0,0,L,1122011218,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1498699860,2160680.00
06/28/2017 21:30,2,0.070,ALERT,213.96,299.07,60.007,1498699803,"201051344001203","219011344069620",27.55,18.70,0,297.57,302.98,2.0,0.0,0.000,751178.7,751178.7,11795,0,0,0,L,1122011218,0,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1498699862,2160681.00
06/28/2017 21:30,2,0.016,ALERT,211.93,297.26,59.991,1498699803,"274151322000054","219011344069620",27.10,20.70,0,295.16,299.67,0.0,0.0,0.000,974582.9,974582.9,11675,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498699864,2160682.00
06/28/2017 21:30,2,0.076,ALERT,213.29,297.26,60.007,1498699803,"201051344000867","219011344069620",27.47,19.00,0,296.06,299.97,2.1,0.2,0.000,744988.2,744988.2,11791,0,0,0,L,1122011218,0,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1498699866,2160683.00
06/28/2017 21:30,2,0.100,ALERT,213.74,299.07,60.007,1498699803,"201051344001093","219011344069620",27.41,19.00,0,297.57,301.17,2.8,0.8,0.000,749458.5,749458.5,11784,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1498699867,2160684.00
06/28/2017 21:30,2,0.037,ALERT,212.83,297.26,60.034,1498699803,"201051344000900","219011344069620",27.65,18.70,0,296.06,299.67,1.1,0.0,0.000,766548.7,766548.7,11770,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1498699869,2160685.00
06/28/2017 21:30,2,0.072,ALERT,213.29,296.96,60.018,1498699803,"201051344000648","219011344069620",27.83,18.00,0,295.76,299.67,2.1,0.1,0.000,754588.0,754588.0,11759,0,0,0,L,1122011218,0,121.10,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1498699871,2160686.00
06/28/2017 21:30,2,0.078,ALERT,212.83,297.57,60.002,1498699803,"201051344000569","219011344069620",28.03,18.70,0,296.96,300.27,2.2,0.2,0.000,768675.9,768675.9,11737,0,0,0,L,1122011218,0,120.88,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1498699873,2160687.00
06/28/2017 21:30,2,0.082,ALERT,212.83,297.57,60.007,1498699803,"201051344000983","219011344069620",27.85,18.30,0,296.36,299.97,2.3,0.3,0.000,759235.3,759235.3,11761,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1498699875,2160688.00
06/28/2017 21:30,2,0.057,ALERT,212.83,296.96,60.034,1498699803,"201051344001158","219011344069620",27.75,18.00,0,295.46,299.07,1.6,0.0,0.000,744112.2,744112.2,11767,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1498699877,2160689.00
06/28/2017 21:30,2,0.066,ALERT,213.29,297.57,60.039,1498699803,"201051344000576","219011344069620",27.23,18.00,0,296.36,299.97,1.8,0.0,0.000,758675.8,758675.8,11767,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1498699878,2160690.00
06/28/2017 21:30,2,0.031,ALERT,212.61,296.96,60.002,1498699803,"274151322000087","219011344069620",26.30,21.30,0,294.56,298.77,0.0,0.0,0.000,948433.0,948433.0,11863,0,0,0,L,1151911521,0,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1498699880,2160691.00
06/28/2017 21:45,2,0.000,ALERT,213.74,298.17,59.986,1498700704,"201051344000645","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,757617.0,757617.0,11751,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700706,2160692.00
06/28/2017 21:45,2,0.000,ALERT,212.16,296.06,60.002,1498700704,"274151322000085","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,970296.9,970296.9,11683,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700707,2160693.00
06/28/2017 21:45,2,0.000,ALERT,213.51,297.57,59.970,1498700704,"201051344000633","219011344069620",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,744358.8,744358.8,11801,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700709,2160694.00
06/28/2017 21:45,2,0.000,ALERT,213.29,297.87,60.002,1498700704,"201051344000469","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,747754.6,747754.6,11773,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700711,2160695.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.17,59.970,1498700704,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,742946.0,742946.0,11768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700713,2160696.00
06/28/2017 21:45,2,0.000,ALERT,211.93,296.96,59.965,1498700704,"274151322000052","219011344069620",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1008670.4,1008670.4,11693,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700715,2160697.00
06/28/2017 21:45,2,0.000,ALERT,213.74,299.07,59.991,1498700704,"201051344000585","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,755625.1,755625.1,11769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700716,2160698.00
06/28/2017 21:45,2,0.000,ALERT,213.29,299.07,59.986,1498700704,"201051344001230","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,747542.8,747542.8,11783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700718,2160699.00
06/28/2017 21:45,2,0.000,ALERT,213.96,299.67,60.028,1498700704,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,736932.2,736932.2,11756,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700720,2160700.00
06/28/2017 21:45,2,0.000,ALERT,213.29,298.77,59.981,1498700704,"201051344000955","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,756376.2,756376.2,11777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700722,2160701.00
06/28/2017 21:45,2,0.000,ALERT,212.16,295.76,59.970,1498700704,"274151322000094","219011344069620",0.00,19.00,0,293.96,356.78,0.0,0.0,0.000,829667.6,829667.6,11987,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1498700724,2160702.00
06/28/2017 21:45,2,0.000,ALERT,213.29,298.77,59.933,1498700704,"201051344000579","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,765888.6,765888.6,11762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700726,2160703.00
06/28/2017 21:45,2,0.000,ALERT,213.29,299.07,59.981,1498700704,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,750401.4,750401.4,11775,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700728,2160704.00
06/28/2017 21:45,2,0.000,ALERT,213.51,298.77,59.981,1498700704,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,752977.3,752977.3,11762,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700729,2160705.00
06/28/2017 21:45,2,0.000,ALERT,213.74,298.17,59.970,1498700704,"201051344000417","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,684698.1,684698.1,11790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700731,2160706.00
06/28/2017 21:45,2,0.000,ALERT,212.16,296.36,59.981,1498700704,"274151322000083","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,998488.4,998488.4,11695,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700733,2160707.00
06/28/2017 21:45,2,0.000,ALERT,212.61,297.26,59.949,1498700704,"274151322000076","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1065291.9,1065291.9,11698,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700735,2160708.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.77,59.986,1498700704,"201051344000868","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,746182.8,746182.8,11776,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700737,2160709.00
06/28/2017 21:45,2,0.000,ALERT,212.16,296.96,59.975,1498700704,"274151322000095","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1055013.6,1055013.6,11709,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700739,2160710.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.17,59.991,1498700704,"201051344000988","219011344069620",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,656981.0,656981.0,11761,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700741,2160711.00
06/28/2017 21:45,2,0.000,ALERT,213.06,297.87,59.981,1498700704,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,752998.9,752998.9,11777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700742,2160712.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.17,60.023,1498700704,"201051344000458","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,757812.2,757812.2,11750,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700744,2160713.00
06/28/2017 21:45,2,0.000,ALERT,213.51,297.57,59.986,1498700704,"201051344000853","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,758768.9,758768.9,11762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700746,2160714.00
06/28/2017 21:45,2,0.000,ALERT,213.74,298.47,60.028,1498700704,"201051344000685","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,752909.1,752909.1,11791,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700748,2160715.00
06/28/2017 21:45,2,0.000,ALERT,213.74,298.47,59.991,1498700704,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,749549.4,749549.4,11778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700750,2160716.00
06/28/2017 21:45,2,0.000,ALERT,213.51,298.77,59.996,1498700704,"201051344001145","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,757546.6,757546.6,11769,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700751,2160717.00
06/28/2017 21:45,2,0.000,ALERT,213.29,297.87,59.996,1498700704,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,746245.7,746245.7,11767,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700753,2160718.00
06/28/2017 21:45,2,0.000,ALERT,211.70,296.36,59.986,1498700704,"274151322000088","219011344069620",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,957649.9,957649.9,11695,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700755,2160719.00
06/28/2017 21:45,2,0.000,ALERT,212.83,296.36,60.007,1498700704,"274151322000068","219011344069620",0.00,19.80,0,293.96,362.19,0.0,0.0,0.000,830226.7,830226.7,12002,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1498700757,2160720.00
06/28/2017 21:45,2,0.000,ALERT,212.83,298.17,59.933,1498700704,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,741676.0,741676.0,11756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700759,2160721.00
06/28/2017 21:45,2,0.000,ALERT,213.06,299.07,59.991,1498700704,"201051344000594","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,760786.4,760786.4,11759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700760,2160722.00
06/28/2017 21:45,2,0.000,ALERT,213.51,298.47,59.986,1498700704,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,751178.7,751178.7,11797,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700762,2160723.00
06/28/2017 21:45,2,0.000,ALERT,211.93,296.66,59.981,1498700704,"274151322000054","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,974582.9,974582.9,11677,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700764,2160724.00
06/28/2017 21:45,2,0.000,ALERT,213.51,298.17,59.986,1498700704,"201051344000867","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,744988.2,744988.2,11793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700766,2160725.00
06/28/2017 21:45,2,0.000,ALERT,213.29,298.47,59.986,1498700704,"201051344001093","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,749458.6,749458.6,11786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700767,2160726.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.17,59.944,1498700704,"201051344000900","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,766548.7,766548.7,11772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700769,2160727.00
06/28/2017 21:45,2,0.000,ALERT,213.29,297.57,60.007,1498700704,"201051344000648","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,754588.0,754588.0,11761,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700771,2160728.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.77,59.986,1498700704,"201051344000569","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,768675.9,768675.9,11739,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700773,2160729.00
06/28/2017 21:45,2,0.000,ALERT,213.06,298.17,59.991,1498700704,"201051344000983","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,759235.4,759235.4,11763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700775,2160730.00
06/28/2017 21:45,2,0.000,ALERT,213.06,297.87,59.986,1498700704,"201051344001158","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,744112.2,744112.2,11769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700777,2160731.00
06/28/2017 21:45,2,0.000,ALERT,213.29,298.47,59.944,1498700704,"201051344000576","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,758675.8,758675.8,11769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700778,2160732.00
06/28/2017 21:45,2,0.000,ALERT,212.16,296.06,60.018,1498700704,"274151322000087","219011344069620",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,948433.0,948433.0,11865,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498700780,2160733.00
06/28/2017 22:00,2,0.000,ALERT,213.29,297.87,59.996,1498701603,"201051344000645","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,757617.0,757617.0,11753,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701605,2160734.00
06/28/2017 22:00,2,0.000,ALERT,212.16,296.66,59.996,1498701603,"274151322000085","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,970296.9,970296.9,11685,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701607,2160735.00
06/28/2017 22:00,2,0.000,ALERT,213.29,296.96,59.996,1498701603,"201051344000633","219011344069620",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,744358.8,744358.8,11803,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701609,2160736.00
06/28/2017 22:00,2,0.000,ALERT,212.83,297.57,60.007,1498701603,"201051344000469","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,747754.6,747754.6,11775,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701611,2160737.00
06/28/2017 22:00,2,0.000,ALERT,212.83,298.17,60.012,1498701603,"201051344000646","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,742946.0,742946.0,11770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701613,2160738.00
06/28/2017 22:00,2,0.000,ALERT,211.48,296.06,60.007,1498701603,"274151322000052","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1008670.4,1008670.4,11695,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701615,2160739.00
06/28/2017 22:00,2,0.000,ALERT,213.29,298.77,60.007,1498701603,"201051344000585","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,755625.1,755625.1,11771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701616,2160740.00
06/28/2017 22:00,2,0.000,ALERT,213.06,298.77,60.002,1498701603,"201051344001230","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,747542.8,747542.8,11785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701618,2160741.00
06/28/2017 22:00,2,0.000,ALERT,213.29,299.07,60.002,1498701603,"201051344000582","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,736932.2,736932.2,11758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701620,2160742.00
06/28/2017 22:00,2,0.000,ALERT,212.83,298.47,60.007,1498701603,"201051344000955","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,756376.2,756376.2,11779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701622,2160743.00
06/28/2017 22:00,2,0.000,ALERT,211.70,296.06,59.996,1498701603,"274151322000094","219011344069620",0.00,18.70,0,294.26,297.26,0.0,0.0,0.000,829667.6,829667.6,11989,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701623,2160744.00
06/28/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1498701603,"201051344000579","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,765888.6,765888.6,11764,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701625,2160745.00
06/28/2017 22:00,2,0.000,ALERT,213.06,299.07,59.970,1498701603,"201051344000890","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,750401.4,750401.4,11777,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701627,2160746.00
06/28/2017 22:00,2,0.000,ALERT,213.29,298.17,60.018,1498701603,"201051344000438","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,752977.3,752977.3,11764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701629,2160747.00
06/28/2017 22:00,2,0.000,ALERT,213.06,297.57,60.002,1498701603,"201051344000417","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,684698.1,684698.1,11792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701631,2160748.00
06/28/2017 22:00,2,0.000,ALERT,211.93,296.66,60.012,1498701603,"274151322000083","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,998488.4,998488.4,11697,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701632,2160749.00
06/28/2017 22:00,2,0.000,ALERT,212.16,296.06,59.975,1498701603,"274151322000076","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1065291.9,1065291.9,11700,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701634,2160750.00
06/28/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1498701603,"201051344000868","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,746182.8,746182.8,11778,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701636,2160751.00
06/28/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1498701603,"274151322000095","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1055013.6,1055013.6,11711,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701638,2160752.00
06/28/2017 22:00,2,0.000,ALERT,212.61,297.57,60.028,1498701603,"201051344000988","219011344069620",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,656981.0,656981.0,11763,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701640,2160753.00
06/28/2017 22:00,2,0.000,ALERT,213.06,297.87,60.007,1498701603,"201051344001025","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,752998.9,752998.9,11779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701641,2160754.00
06/28/2017 22:00,2,0.000,ALERT,212.83,297.87,60.007,1498701603,"201051344000458","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,757812.2,757812.2,11752,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701643,2160755.00
06/28/2017 22:00,2,0.000,ALERT,213.29,297.57,60.002,1498701603,"201051344000853","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,758768.9,758768.9,11764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701645,2160756.00
06/28/2017 22:00,2,0.000,ALERT,213.29,298.17,60.007,1498701603,"201051344000685","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,752909.1,752909.1,11793,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701647,2160757.00
06/28/2017 22:00,2,0.000,ALERT,213.06,297.57,59.996,1498701603,"201051344000917","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,749549.4,749549.4,11780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701649,2160758.00
06/28/2017 22:00,2,0.000,ALERT,213.06,298.17,59.991,1498701603,"201051344001145","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,757546.6,757546.6,11771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701651,2160759.00
06/28/2017 22:00,2,0.000,ALERT,213.29,297.87,59.991,1498701603,"201051344000651","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,746245.7,746245.7,11769,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701652,2160760.00
