ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 22:00,2,0.000,ALERT,211.25,295.76,59.991,1498701603,"274151322000088","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,957649.9,957649.9,11697,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701654,2160761.00
06/28/2017 22:00,2,0.000,ALERT,212.16,295.46,59.981,1498701603,"274151322000068","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,830226.7,830226.7,12004,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701656,2160762.00
06/28/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1498701603,"201051344001135","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,741676.0,741676.0,11758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701658,2160763.00
06/28/2017 22:00,2,0.000,ALERT,212.38,297.87,59.986,1498701603,"201051344000594","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,760786.4,760786.4,11761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701660,2160764.00
06/28/2017 22:00,2,0.000,ALERT,213.06,297.87,60.007,1498701603,"201051344001203","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,751178.7,751178.7,11799,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701661,2160765.00
06/28/2017 22:00,2,0.000,ALERT,211.70,296.66,59.996,1498701603,"274151322000054","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,974582.9,974582.9,11679,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498701663,2160766.00
06/28/2017 22:00,2,0.000,ALERT,213.06,297.57,60.034,1498701603,"201051344000867","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,744988.2,744988.2,11795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701665,2160767.00
06/28/2017 22:00,2,0.000,ALERT,212.83,298.17,60.002,1498701603,"201051344001093","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,749458.6,749458.6,11788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701667,2160768.00
06/28/2017 22:00,2,0.000,ALERT,212.83,297.87,60.002,1498701603,"201051344000900","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,766548.7,766548.7,11774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701669,2160769.00
06/28/2017 22:00,2,0.000,ALERT,212.83,296.96,60.007,1498701603,"201051344000648","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,754588.0,754588.0,11763,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701670,2160770.00
06/28/2017 22:00,2,0.000,ALERT,212.61,297.87,60.002,1498701603,"201051344000569","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,768675.9,768675.9,11741,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701672,2160771.00
06/28/2017 22:00,2,0.000,ALERT,212.83,298.17,59.991,1498701603,"201051344000983","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,759235.4,759235.4,11765,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701674,2160772.00
06/28/2017 22:00,2,0.000,ALERT,212.61,297.26,59.991,1498701603,"201051344001158","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,744112.2,744112.2,11771,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701676,2160773.00
06/28/2017 22:00,2,0.000,ALERT,213.29,298.17,60.028,1498701603,"201051344000576","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,758675.8,758675.8,11771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701678,2160774.00
06/28/2017 22:00,2,0.000,ALERT,212.16,296.66,59.996,1498701603,"274151322000087","219011344069620",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,948433.0,948433.0,11867,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498701679,2160775.00
06/28/2017 22:15,2,0.000,ALERT,213.51,297.87,59.954,1498702505,"201051344000645","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,757617.0,757617.0,11755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702507,2160776.00
06/28/2017 22:15,2,0.000,ALERT,212.38,296.36,59.981,1498702505,"274151322000085","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,970296.9,970296.9,11687,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702509,2160777.00
06/28/2017 22:15,2,0.000,ALERT,213.74,297.87,59.975,1498702505,"201051344000633","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,744358.8,744358.8,11805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702510,2160778.00
06/28/2017 22:15,2,0.000,ALERT,213.06,297.87,59.938,1498702505,"201051344000469","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,747754.6,747754.6,11777,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702512,2160779.00
06/28/2017 22:15,2,0.000,ALERT,213.06,298.17,59.970,1498702505,"201051344000646","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,742946.0,742946.0,11772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702514,2160780.00
06/28/2017 22:15,2,0.000,ALERT,211.93,296.66,59.986,1498702505,"274151322000052","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1008670.4,1008670.4,11697,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702516,2160781.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.17,59.970,1498702505,"201051344000585","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,755625.1,755625.1,11773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702518,2160782.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.77,59.975,1498702505,"201051344001230","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,747542.8,747542.8,11787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702519,2160783.00
06/28/2017 22:15,2,0.000,ALERT,213.74,299.37,59.970,1498702505,"201051344000582","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,736932.2,736932.2,11760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702521,2160784.00
06/28/2017 22:15,2,0.000,ALERT,212.83,298.47,59.996,1498702505,"201051344000955","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,756376.2,756376.2,11781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702523,2160785.00
06/28/2017 22:15,2,0.000,ALERT,212.38,295.76,59.965,1498702505,"274151322000094","219011344069620",0.00,18.30,0,294.26,297.57,0.0,0.0,0.000,829667.6,829667.6,11991,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702525,2160786.00
06/28/2017 22:15,2,0.000,ALERT,213.06,298.77,59.917,1498702505,"201051344000579","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,765888.6,765888.6,11766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702526,2160787.00
06/28/2017 22:15,2,0.000,ALERT,213.06,298.77,59.954,1498702505,"201051344000890","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,750401.4,750401.4,11779,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702528,2160788.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.47,59.959,1498702505,"201051344000438","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,752977.3,752977.3,11766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702530,2160789.00
06/28/2017 22:15,2,0.000,ALERT,213.29,297.57,59.954,1498702505,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,684698.1,684698.1,11794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702532,2160790.00
06/28/2017 22:15,2,0.000,ALERT,212.38,297.26,59.954,1498702505,"274151322000083","219011344069620",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,998488.4,998488.4,11699,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702534,2160791.00
06/28/2017 22:15,2,0.000,ALERT,212.83,296.36,59.975,1498702505,"274151322000076","219011344069620",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1065291.9,1065291.9,11702,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702535,2160792.00
06/28/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1498702505,"201051344000868","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,746182.8,746182.8,11780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702537,2160793.00
06/28/2017 22:15,2,0.000,ALERT,212.38,297.87,59.965,1498702505,"274151322000095","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1055013.6,1055013.6,11713,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702539,2160794.00
06/28/2017 22:15,2,0.000,ALERT,213.06,298.47,59.970,1498702505,"201051344000988","219011344069620",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,656981.0,656981.0,11765,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702541,2160795.00
06/28/2017 22:15,2,0.000,ALERT,212.83,297.57,59.965,1498702505,"201051344001025","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,752998.9,752998.9,11781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702543,2160796.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.47,59.965,1498702505,"201051344000458","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,757812.2,757812.2,11754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702544,2160797.00
06/28/2017 22:15,2,0.000,ALERT,213.74,298.17,59.959,1498702505,"201051344000853","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,758768.9,758768.9,11766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702546,2160798.00
06/28/2017 22:15,2,0.000,ALERT,213.51,298.17,59.965,1498702505,"201051344000685","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,752909.1,752909.1,11795,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702548,2160799.00
06/28/2017 22:15,2,0.000,ALERT,213.51,297.87,60.002,1498702505,"201051344000917","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,749549.4,749549.4,11782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702550,2160800.00
06/28/2017 22:15,2,0.000,ALERT,213.51,298.77,59.933,1498702505,"201051344001145","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,757546.6,757546.6,11773,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702552,2160801.00
06/28/2017 22:15,2,0.000,ALERT,213.29,297.57,59.965,1498702505,"201051344000651","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,746245.7,746245.7,11771,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702553,2160802.00
06/28/2017 22:15,2,0.000,ALERT,211.93,296.66,59.944,1498702505,"274151322000088","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,957649.9,957649.9,11699,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702555,2160803.00
06/28/2017 22:15,2,0.000,ALERT,212.83,295.76,59.959,1498702505,"274151322000068","219011344069620",0.00,19.00,0,293.96,297.26,0.0,0.0,0.000,830226.7,830226.7,12006,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702557,2160804.00
06/28/2017 22:15,2,0.000,ALERT,212.83,298.17,59.965,1498702505,"201051344001135","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,741676.0,741676.0,11760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702559,2160805.00
06/28/2017 22:15,2,0.000,ALERT,212.83,298.77,59.965,1498702505,"201051344000594","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,760786.4,760786.4,11763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702560,2160806.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.17,59.965,1498702505,"201051344001203","219011344069620",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,751178.7,751178.7,11801,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702562,2160807.00
06/28/2017 22:15,2,0.000,ALERT,211.93,296.96,59.944,1498702505,"274151322000054","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,974582.9,974582.9,11681,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702564,2160808.00
06/28/2017 22:15,2,0.000,ALERT,213.51,298.17,59.986,1498702505,"201051344000867","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,744988.2,744988.2,11797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702566,2160809.00
06/28/2017 22:15,2,0.000,ALERT,213.51,298.47,59.954,1498702505,"201051344001093","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,749458.6,749458.6,11790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702568,2160810.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.17,59.959,1498702505,"201051344000900","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,766548.7,766548.7,11776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702569,2160811.00
06/28/2017 22:15,2,0.000,ALERT,213.51,297.87,59.965,1498702505,"201051344000648","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,754588.0,754588.0,11765,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702571,2160812.00
06/28/2017 22:15,2,0.000,ALERT,213.06,298.77,59.954,1498702505,"201051344000569","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,768675.9,768675.9,11743,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498702573,2160813.00
06/28/2017 22:15,2,0.000,ALERT,213.29,298.77,59.965,1498702505,"201051344000983","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,759235.4,759235.4,11767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702575,2160814.00
06/28/2017 22:15,2,0.000,ALERT,213.51,298.47,59.975,1498702505,"201051344001158","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,744112.2,744112.2,11773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702577,2160815.00
06/28/2017 22:15,2,0.000,ALERT,213.74,298.77,60.018,1498702505,"201051344000576","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,758675.8,758675.8,11773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702579,2160816.00
06/28/2017 22:15,2,0.000,ALERT,212.38,296.36,59.954,1498702505,"274151322000087","219011344069620",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,948433.0,948433.0,11869,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498702580,2160817.00
06/28/2017 22:30,2,0.000,ALERT,213.74,298.47,60.002,1498703404,"201051344000645","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,757617.0,757617.0,11757,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703406,2160818.00
06/28/2017 22:30,2,0.000,ALERT,212.38,296.66,59.991,1498703404,"274151322000085","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,970296.9,970296.9,11689,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703407,2160819.00
06/28/2017 22:30,2,0.000,ALERT,213.51,297.57,59.996,1498703404,"201051344000633","219011344069620",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,744358.8,744358.8,11807,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703409,2160820.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.47,60.002,1498703404,"201051344000469","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,747754.6,747754.6,11779,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703411,2160821.00
06/28/2017 22:30,2,0.000,ALERT,213.06,298.47,60.002,1498703404,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,742946.0,742946.0,11774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703413,2160822.00
06/28/2017 22:30,2,0.000,ALERT,212.16,297.57,60.002,1498703404,"274151322000052","219011344069620",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1008670.4,1008670.4,11699,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703415,2160823.00
06/28/2017 22:30,2,0.000,ALERT,213.74,299.07,60.007,1498703404,"201051344000585","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,755625.1,755625.1,11775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703416,2160824.00
06/28/2017 22:30,2,0.000,ALERT,213.29,298.77,60.002,1498703404,"201051344001230","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,747542.8,747542.8,11789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703418,2160825.00
06/28/2017 22:30,2,0.000,ALERT,213.96,299.37,60.002,1498703404,"201051344000582","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,736932.2,736932.2,11762,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703420,2160826.00
06/28/2017 22:30,2,0.000,ALERT,213.06,298.77,60.007,1498703404,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,756376.2,756376.2,11783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703422,2160827.00
06/28/2017 22:30,2,0.000,ALERT,212.38,296.66,59.981,1498703404,"274151322000094","219011344069620",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,829667.6,829667.6,11993,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703423,2160828.00
06/28/2017 22:30,2,0.000,ALERT,213.29,299.07,60.012,1498703404,"201051344000579","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,765888.6,765888.6,11768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703425,2160829.00
06/28/2017 22:30,2,0.000,ALERT,213.29,299.07,59.959,1498703404,"201051344000890","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,750401.4,750401.4,11781,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703427,2160830.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.47,60.007,1498703404,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,752977.3,752977.3,11768,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703429,2160831.00
06/28/2017 22:30,2,0.000,ALERT,213.51,297.87,59.996,1498703404,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,684698.1,684698.1,11796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703431,2160832.00
06/28/2017 22:30,2,0.000,ALERT,212.61,297.57,60.002,1498703404,"274151322000083","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,998488.4,998488.4,11701,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703432,2160833.00
06/28/2017 22:30,2,0.000,ALERT,213.06,297.57,60.007,1498703404,"274151322000076","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1065291.9,1065291.9,11704,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703434,2160834.00
06/28/2017 22:30,2,0.000,ALERT,213.29,299.07,60.002,1498703404,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,746182.8,746182.8,11782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703436,2160835.00
06/28/2017 22:30,2,0.000,ALERT,212.61,298.17,60.028,1498703404,"274151322000095","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1055013.6,1055013.6,11715,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703438,2160836.00
06/28/2017 22:30,2,0.000,ALERT,213.29,298.77,60.007,1498703404,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,656981.0,656981.0,11767,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703440,2160837.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.17,59.965,1498703404,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,752998.9,752998.9,11783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703442,2160838.00
06/28/2017 22:30,2,0.000,ALERT,213.06,298.47,60.002,1498703404,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,757812.2,757812.2,11756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703443,2160839.00
06/28/2017 22:30,2,0.000,ALERT,213.74,298.17,60.002,1498703404,"201051344000853","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,758768.9,758768.9,11768,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703445,2160840.00
06/28/2017 22:30,2,0.000,ALERT,213.96,298.77,60.034,1498703404,"201051344000685","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,752909.1,752909.1,11797,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703447,2160841.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.17,60.002,1498703404,"201051344000917","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,749549.4,749549.4,11784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703449,2160842.00
06/28/2017 22:30,2,0.000,ALERT,213.74,298.77,59.996,1498703404,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,757546.6,757546.6,11775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703450,2160843.00
06/28/2017 22:30,2,0.000,ALERT,213.74,298.17,60.023,1498703404,"201051344000651","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,746245.7,746245.7,11773,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703452,2160844.00
06/28/2017 22:30,2,0.000,ALERT,212.16,296.96,60.002,1498703404,"274151322000088","219011344069620",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,957649.9,957649.9,11701,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703454,2160845.00
06/28/2017 22:30,2,0.000,ALERT,213.06,296.66,59.996,1498703404,"274151322000068","219011344069620",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,830226.7,830226.7,12008,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703456,2160846.00
06/28/2017 22:30,2,0.000,ALERT,213.06,298.47,60.007,1498703404,"201051344001135","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,741676.0,741676.0,11762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703458,2160847.00
06/28/2017 22:30,2,0.000,ALERT,212.83,299.07,60.002,1498703404,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,760786.4,760786.4,11765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703460,2160848.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.17,59.996,1498703404,"201051344001203","219011344069620",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,751178.7,751178.7,11803,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703462,2160849.00
06/28/2017 22:30,2,0.000,ALERT,212.16,296.96,59.986,1498703404,"274151322000054","219011344069620",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,974582.9,974582.9,11683,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703463,2160850.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.17,59.991,1498703404,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,744988.2,744988.2,11799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703465,2160851.00
06/28/2017 22:30,2,0.000,ALERT,213.51,298.47,59.996,1498703404,"201051344001093","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,749458.6,749458.6,11792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703467,2160852.00
06/28/2017 22:30,2,0.000,ALERT,213.29,298.77,59.996,1498703404,"201051344000900","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,766548.7,766548.7,11778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703469,2160853.00
06/28/2017 22:30,2,0.000,ALERT,213.29,297.87,59.986,1498703404,"201051344000648","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,754588.0,754588.0,11767,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703470,2160854.00
06/28/2017 22:30,2,0.000,ALERT,213.29,299.07,59.991,1498703404,"201051344000569","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,768675.9,768675.9,11745,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703472,2160855.00
06/28/2017 22:30,2,0.000,ALERT,213.29,298.77,59.991,1498703404,"201051344000983","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,759235.4,759235.4,11769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703474,2160856.00
06/28/2017 22:30,2,0.000,ALERT,213.06,297.87,59.996,1498703404,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,744112.2,744112.2,11775,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703476,2160857.00
06/28/2017 22:30,2,0.000,ALERT,213.74,299.07,60.012,1498703404,"201051344000576","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,758675.8,758675.8,11775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498703478,2160858.00
06/28/2017 22:30,2,0.000,ALERT,212.38,296.06,59.986,1498703404,"274151322000087","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,948433.0,948433.0,11871,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498703479,2160859.00
06/28/2017 22:45,2,0.000,ALERT,213.74,298.47,60.012,1498704303,"201051344000645","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,757617.0,757617.0,11759,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704305,2160860.00
06/28/2017 22:45,2,0.000,ALERT,212.83,296.96,60.028,1498704303,"274151322000085","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,970296.9,970296.9,11691,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704307,2160861.00
06/28/2017 22:45,2,0.000,ALERT,213.96,298.17,60.012,1498704303,"201051344000633","219011344069620",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,744358.8,744358.8,11809,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704309,2160862.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.17,60.007,1498704303,"201051344000469","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,747754.6,747754.6,11781,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704310,2160863.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.47,60.012,1498704303,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,742946.0,742946.0,11776,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704312,2160864.00
06/28/2017 22:45,2,0.000,ALERT,212.38,297.57,60.007,1498704303,"274151322000052","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1008670.4,1008670.4,11701,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704314,2160865.00
06/28/2017 22:45,2,0.000,ALERT,213.74,298.77,60.018,1498704303,"201051344000585","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,755625.1,755625.1,11777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704316,2160866.00
06/28/2017 22:45,2,0.000,ALERT,213.51,299.07,60.012,1498704303,"201051344001230","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,747542.8,747542.8,11791,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704318,2160867.00
06/28/2017 22:45,2,0.000,ALERT,213.96,299.37,60.012,1498704303,"201051344000582","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,736932.2,736932.2,11764,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704320,2160868.00
06/28/2017 22:45,2,0.000,ALERT,213.29,299.07,60.012,1498704303,"201051344000955","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,756376.2,756376.2,11785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704321,2160869.00
06/28/2017 22:45,2,0.000,ALERT,212.61,296.96,60.012,1498704303,"274151322000094","219011344069620",0.00,18.00,0,295.16,298.17,0.0,0.0,0.000,829667.6,829667.6,11995,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704323,2160870.00
06/28/2017 22:45,2,0.000,ALERT,213.29,299.07,60.018,1498704303,"201051344000579","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,765888.6,765888.6,11770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704325,2160871.00
06/28/2017 22:45,2,0.000,ALERT,213.51,299.37,60.012,1498704303,"201051344000890","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,750401.4,750401.4,11783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704327,2160872.00
06/28/2017 22:45,2,0.000,ALERT,213.51,298.77,60.018,1498704303,"201051344000438","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,752977.3,752977.3,11770,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704329,2160873.00
06/28/2017 22:45,2,0.000,ALERT,213.51,297.87,60.012,1498704303,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,684698.1,684698.1,11798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704331,2160874.00
06/28/2017 22:45,2,0.000,ALERT,212.61,296.96,60.028,1498704303,"274151322000083","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,998488.4,998488.4,11703,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704332,2160875.00
06/28/2017 22:45,2,0.000,ALERT,212.83,296.96,59.996,1498704303,"274151322000076","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,1065291.9,1065291.9,11706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704334,2160876.00
06/28/2017 22:45,2,0.000,ALERT,213.29,299.07,60.012,1498704303,"201051344000868","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,746182.8,746182.8,11784,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704336,2160877.00
06/28/2017 22:45,2,0.000,ALERT,212.38,298.17,60.007,1498704303,"274151322000095","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11717,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704338,2160878.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.47,60.007,1498704303,"201051344000988","219011344069620",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,656981.0,656981.0,11769,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704340,2160879.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.17,59.970,1498704303,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,752998.9,752998.9,11785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704342,2160880.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.47,60.007,1498704303,"201051344000458","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,757812.2,757812.2,11758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704343,2160881.00
06/28/2017 22:45,2,0.000,ALERT,213.96,298.47,60.007,1498704303,"201051344000853","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,758768.9,758768.9,11770,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704345,2160882.00
06/28/2017 22:45,2,0.000,ALERT,213.96,298.77,60.018,1498704303,"201051344000685","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,752909.1,752909.1,11799,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704347,2160883.00
06/28/2017 22:45,2,0.000,ALERT,213.51,298.17,60.034,1498704303,"201051344000917","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,749549.4,749549.4,11786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704349,2160884.00
06/28/2017 22:45,2,0.000,ALERT,213.74,299.07,60.012,1498704303,"201051344001145","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,757546.6,757546.6,11777,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704351,2160885.00
06/28/2017 22:45,2,0.000,ALERT,213.74,298.17,60.007,1498704303,"201051344000651","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,746245.7,746245.7,11775,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704353,2160886.00
06/28/2017 22:45,2,0.000,ALERT,212.16,296.66,60.007,1498704303,"274151322000088","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,957649.9,957649.9,11703,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704354,2160887.00
06/28/2017 22:45,2,0.000,ALERT,213.29,296.66,59.981,1498704303,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.17,0.0,0.0,0.000,830226.7,830226.7,12010,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704356,2160888.00
06/28/2017 22:45,2,0.000,ALERT,213.06,298.47,60.002,1498704303,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,741676.0,741676.0,11764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704358,2160889.00
06/28/2017 22:45,2,0.000,ALERT,213.06,299.07,60.002,1498704303,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,760786.4,760786.4,11767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704360,2160890.00
06/28/2017 22:45,2,0.000,ALERT,213.74,298.47,59.975,1498704303,"201051344001203","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,751178.7,751178.7,11805,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704362,2160891.00
06/28/2017 22:45,2,0.000,ALERT,212.38,297.57,59.996,1498704303,"274151322000054","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,974582.9,974582.9,11685,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704363,2160892.00
06/28/2017 22:45,2,0.000,ALERT,213.74,298.47,60.002,1498704303,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,744988.2,744988.2,11801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704365,2160893.00
06/28/2017 22:45,2,0.000,ALERT,213.51,298.77,60.028,1498704303,"201051344001093","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,749458.6,749458.6,11794,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498704367,2160894.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.77,60.002,1498704303,"201051344000900","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,766548.7,766548.7,11780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704369,2160895.00
06/28/2017 22:45,2,0.000,ALERT,213.51,297.87,60.007,1498704303,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,754588.0,754588.0,11769,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704370,2160896.00
06/28/2017 22:45,2,0.000,ALERT,213.29,299.07,60.018,1498704303,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,768675.9,768675.9,11747,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704372,2160897.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.77,60.012,1498704303,"201051344000983","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,759235.4,759235.4,11771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704374,2160898.00
06/28/2017 22:45,2,0.000,ALERT,213.29,298.17,60.012,1498704303,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,744112.2,744112.2,11777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704376,2160899.00
06/28/2017 22:45,2,0.000,ALERT,213.96,299.37,60.012,1498704303,"201051344000576","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,758675.8,758675.8,11777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704378,2160900.00
06/28/2017 22:45,2,0.000,ALERT,212.61,296.36,60.007,1498704303,"274151322000087","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,948433.0,948433.0,11873,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498704379,2160901.00
06/28/2017 23:00,2,0.000,ALERT,213.96,299.07,59.975,1498705203,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,757617.0,757617.0,11761,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705205,2160902.00
06/28/2017 23:00,2,0.000,ALERT,213.06,297.87,59.986,1498705203,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,970296.9,970296.9,11693,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705207,2160903.00
06/28/2017 23:00,2,0.000,ALERT,214.19,298.77,59.986,1498705203,"201051344000633","219011344069620",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,744358.8,744358.8,11811,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705209,2160904.00
