ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2017 23:00,2,0.000,ALERT,213.74,299.07,59.991,1498705203,"201051344000469","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,747754.6,747754.6,11783,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705211,2160905.00
06/28/2017 23:00,2,0.000,ALERT,212.83,298.17,59.986,1498705203,"201051344000646","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,742946.0,742946.0,11778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705213,2160906.00
06/28/2017 23:00,2,0.000,ALERT,212.61,297.87,59.991,1498705203,"274151322000052","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11703,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705214,2160907.00
06/28/2017 23:00,2,0.000,ALERT,213.51,298.47,59.981,1498705203,"201051344000585","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,755625.1,755625.1,11779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705216,2160908.00
06/28/2017 23:00,2,0.000,ALERT,213.06,298.47,60.012,1498705203,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,747542.8,747542.8,11793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705218,2160909.00
06/28/2017 23:00,2,0.000,ALERT,213.51,299.07,59.996,1498705203,"201051344000582","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,736932.2,736932.2,11766,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705220,2160910.00
06/28/2017 23:00,2,0.000,ALERT,213.06,298.47,60.044,1498705203,"201051344000955","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,756376.2,756376.2,11787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705222,2160911.00
06/28/2017 23:00,2,0.000,ALERT,212.83,296.66,59.996,1498705203,"274151322000094","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,829667.6,829667.6,11997,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705223,2160912.00
06/28/2017 23:00,2,0.000,ALERT,213.51,299.67,60.002,1498705203,"201051344000579","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,765888.6,765888.6,11772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705225,2160913.00
06/28/2017 23:00,2,0.000,ALERT,213.06,298.77,60.007,1498705203,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,750401.4,750401.4,11785,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705227,2160914.00
06/28/2017 23:00,2,0.000,ALERT,213.29,298.17,59.991,1498705203,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,752977.3,752977.3,11772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705229,2160915.00
06/28/2017 23:00,2,0.000,ALERT,213.29,297.57,60.002,1498705203,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,684698.1,684698.1,11800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705231,2160916.00
06/28/2017 23:00,2,0.000,ALERT,212.83,297.57,60.002,1498705203,"274151322000083","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,998488.4,998488.4,11705,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705232,2160917.00
06/28/2017 23:00,2,0.000,ALERT,213.29,297.57,59.991,1498705203,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1065291.9,1065291.9,11708,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705234,2160918.00
06/28/2017 23:00,2,0.000,ALERT,213.51,299.97,60.002,1498705203,"201051344000868","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,746182.8,746182.8,11786,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705236,2160919.00
06/28/2017 23:00,2,0.000,ALERT,212.83,298.77,60.002,1498705203,"274151322000095","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11719,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705238,2160920.00
06/28/2017 23:00,2,0.000,ALERT,213.51,299.37,59.996,1498705203,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,656981.0,656981.0,11771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705240,2160921.00
06/28/2017 23:00,2,0.000,ALERT,213.06,297.57,60.007,1498705203,"201051344001025","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,752998.9,752998.9,11787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705242,2160922.00
06/28/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1498705203,"201051344000458","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,757812.2,757812.2,11760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705243,2160923.00
06/28/2017 23:00,2,0.000,ALERT,214.19,299.07,60.002,1498705203,"201051344000853","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,758768.9,758768.9,11772,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705245,2160924.00
06/28/2017 23:00,2,0.000,ALERT,213.74,298.47,60.012,1498705203,"201051344000685","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,752909.1,752909.1,11801,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705247,2160925.00
06/28/2017 23:00,2,0.000,ALERT,213.29,297.57,60.007,1498705203,"201051344000917","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,749549.4,749549.4,11788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705249,2160926.00
06/28/2017 23:00,2,0.000,ALERT,213.51,298.47,60.012,1498705203,"201051344001145","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,757546.6,757546.6,11779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705251,2160927.00
06/28/2017 23:00,2,0.000,ALERT,213.51,297.87,60.034,1498705203,"201051344000651","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,746245.7,746245.7,11777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705252,2160928.00
06/28/2017 23:00,2,0.000,ALERT,212.38,297.87,60.007,1498705203,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,957649.9,957649.9,11705,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705254,2160929.00
06/28/2017 23:00,2,0.000,ALERT,213.51,296.96,60.012,1498705203,"274151322000068","219011344069620",0.00,18.70,0,295.46,298.47,0.0,0.0,0.000,830226.7,830226.7,12012,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705256,2160930.00
06/28/2017 23:00,2,0.000,ALERT,213.06,298.17,60.012,1498705203,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,741676.0,741676.0,11766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705258,2160931.00
06/28/2017 23:00,2,0.000,ALERT,213.51,299.97,60.012,1498705203,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,760786.4,760786.4,11769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705260,2160932.00
06/28/2017 23:00,2,0.000,ALERT,213.51,298.17,60.039,1498705203,"201051344001203","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,751178.7,751178.7,11807,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705261,2160933.00
06/28/2017 23:00,2,0.000,ALERT,212.83,298.17,59.996,1498705203,"274151322000054","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,974582.9,974582.9,11687,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705263,2160934.00
06/28/2017 23:00,2,0.000,ALERT,213.74,298.77,60.002,1498705203,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,744988.2,744988.2,11803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705265,2160935.00
06/28/2017 23:00,2,0.000,ALERT,212.83,297.57,60.018,1498705203,"201051344001093","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,749458.6,749458.6,11796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705267,2160936.00
06/28/2017 23:00,2,0.000,ALERT,212.38,297.87,60.007,1498705203,"201051344000900","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,766548.7,766548.7,11782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705269,2160937.00
06/28/2017 23:00,2,0.000,ALERT,212.61,297.26,60.012,1498705203,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,754588.0,754588.0,11771,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705270,2160938.00
06/28/2017 23:00,2,0.000,ALERT,212.83,298.77,60.002,1498705203,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,768675.9,768675.9,11749,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705272,2160939.00
06/28/2017 23:00,2,0.000,ALERT,212.61,297.87,60.007,1498705203,"201051344000983","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,759235.4,759235.4,11773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705274,2160940.00
06/28/2017 23:00,2,0.000,ALERT,212.61,297.57,60.007,1498705203,"201051344001158","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,744112.2,744112.2,11779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705276,2160941.00
06/28/2017 23:00,2,0.000,ALERT,213.06,298.17,60.007,1498705203,"201051344000576","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,758675.8,758675.8,11779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498705278,2160942.00
06/28/2017 23:00,2,0.000,ALERT,211.70,295.46,59.996,1498705203,"274151322000087","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,948433.0,948433.0,11875,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498705279,2160943.00
06/28/2017 23:15,2,0.000,ALERT,213.06,297.87,59.965,1498706103,"201051344000645","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,757617.0,757617.0,11763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706105,2160944.00
06/28/2017 23:15,2,0.000,ALERT,211.93,296.66,59.949,1498706103,"274151322000085","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,970296.9,970296.9,11695,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706107,2160945.00
06/28/2017 23:15,2,0.000,ALERT,213.06,297.26,59.959,1498706103,"201051344000633","219011344069620",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,744358.8,744358.8,11813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706108,2160946.00
06/28/2017 23:15,2,0.000,ALERT,212.61,297.57,59.965,1498706103,"201051344000469","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,747754.6,747754.6,11785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706110,2160947.00
06/28/2017 23:15,2,0.000,ALERT,211.93,296.66,60.002,1498706103,"201051344000646","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,742946.0,742946.0,11780,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706112,2160948.00
06/28/2017 23:15,2,0.000,ALERT,211.70,296.96,59.959,1498706103,"274151322000052","219011344069620",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1008670.4,1008670.4,11705,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706114,2160949.00
06/28/2017 23:15,2,0.000,ALERT,212.38,296.96,59.965,1498706103,"201051344000585","219011344069620",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,755625.1,755625.1,11781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706116,2160950.00
06/28/2017 23:15,2,0.000,ALERT,211.93,296.96,59.954,1498706103,"201051344001230","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,747542.8,747542.8,11795,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706117,2160951.00
06/28/2017 23:15,2,0.000,ALERT,212.61,297.87,59.959,1498706103,"201051344000582","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,736932.2,736932.2,11768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706119,2160952.00
06/28/2017 23:15,2,0.000,ALERT,211.93,297.26,59.965,1498706103,"201051344000955","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,756376.2,756376.2,11789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706121,2160953.00
06/28/2017 23:15,2,0.000,ALERT,211.70,295.76,59.965,1498706103,"274151322000094","219011344069620",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,829667.6,829667.6,11999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706123,2160954.00
06/28/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1498706103,"201051344000579","219011344069620",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,765888.6,765888.6,11774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706125,2160955.00
06/28/2017 23:15,2,0.000,ALERT,212.16,297.87,59.959,1498706103,"201051344000890","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,750401.4,750401.4,11787,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706126,2160956.00
06/28/2017 23:15,2,0.000,ALERT,212.16,296.96,59.970,1498706103,"201051344000438","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,752977.3,752977.3,11774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706128,2160957.00
06/28/2017 23:15,2,0.000,ALERT,212.61,296.96,59.970,1498706103,"201051344000417","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,684698.1,684698.1,11802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706130,2160958.00
06/28/2017 23:15,2,0.000,ALERT,211.93,296.66,59.986,1498706103,"274151322000083","219011344069620",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,998488.4,998488.4,11707,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706132,2160959.00
06/28/2017 23:15,2,0.000,ALERT,212.38,296.96,59.954,1498706103,"274151322000076","219011344069620",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,1065291.9,1065291.9,11710,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706134,2160960.00
06/28/2017 23:15,2,0.000,ALERT,212.61,298.77,59.965,1498706103,"201051344000868","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,746182.8,746182.8,11788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706136,2160961.00
06/28/2017 23:15,2,0.000,ALERT,211.70,297.26,59.965,1498706103,"274151322000095","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1055013.6,1055013.6,11721,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706137,2160962.00
06/28/2017 23:15,2,0.000,ALERT,212.38,297.57,59.975,1498706103,"201051344000988","219011344069620",0.00,17.30,0,293.36,300.57,0.0,0.0,0.000,656981.0,656981.0,11773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706139,2160963.00
06/28/2017 23:15,2,0.000,ALERT,212.38,296.66,59.975,1498706103,"201051344001025","219011344069620",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,752998.9,752998.9,11789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706141,2160964.00
06/28/2017 23:15,2,0.000,ALERT,212.38,297.87,59.933,1498706103,"201051344000458","219011344069620",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,757812.2,757812.2,11762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706143,2160965.00
06/28/2017 23:15,2,0.000,ALERT,213.06,297.87,59.975,1498706103,"201051344000853","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,758768.9,758768.9,11774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706145,2160966.00
06/28/2017 23:15,2,0.000,ALERT,212.83,297.26,60.018,1498706103,"201051344000685","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,752909.1,752909.1,11803,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706146,2160967.00
06/28/2017 23:15,2,0.000,ALERT,212.38,296.66,59.970,1498706103,"201051344000917","219011344069620",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,749549.4,749549.4,11790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706148,2160968.00
06/28/2017 23:15,2,0.000,ALERT,212.61,297.26,59.981,1498706103,"201051344001145","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,757546.6,757546.6,11781,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706150,2160969.00
06/28/2017 23:15,2,0.000,ALERT,212.61,296.96,59.975,1498706103,"201051344000651","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,746245.7,746245.7,11779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706152,2160970.00
06/28/2017 23:15,2,0.000,ALERT,211.48,296.66,59.991,1498706103,"274151322000088","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,957649.9,957649.9,11707,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706153,2160971.00
06/28/2017 23:15,2,0.000,ALERT,212.61,296.06,59.975,1498706103,"274151322000068","219011344069620",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,830226.7,830226.7,12014,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706155,2160972.00
06/28/2017 23:15,2,0.000,ALERT,212.16,297.26,60.018,1498706103,"201051344001135","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,741676.0,741676.0,11768,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706157,2160973.00
06/28/2017 23:15,2,0.000,ALERT,212.16,298.47,59.981,1498706103,"201051344000594","219011344069620",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,760786.4,760786.4,11771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706159,2160974.00
06/28/2017 23:15,2,0.000,ALERT,212.61,297.26,59.996,1498706103,"201051344001203","219011344069620",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,751178.7,751178.7,11809,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706161,2160975.00
06/28/2017 23:15,2,0.000,ALERT,211.70,296.36,59.975,1498706103,"274151322000054","219011344069620",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,974582.9,974582.9,11689,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706163,2160976.00
06/28/2017 23:15,2,0.000,ALERT,212.61,297.57,60.028,1498706103,"201051344000867","219011344069620",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,744988.2,744988.2,11805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706164,2160977.00
06/28/2017 23:15,2,0.000,ALERT,212.16,297.26,59.996,1498706103,"201051344001093","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,749458.6,749458.6,11798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706166,2160978.00
06/28/2017 23:15,2,0.000,ALERT,212.38,297.87,60.002,1498706103,"201051344000900","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,766548.7,766548.7,11784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706168,2160979.00
06/28/2017 23:15,2,0.000,ALERT,212.83,297.57,60.018,1498706103,"201051344000648","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,754588.0,754588.0,11773,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706170,2160980.00
06/28/2017 23:15,2,0.000,ALERT,212.61,298.47,59.991,1498706103,"201051344000569","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,768675.9,768675.9,11751,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498706172,2160981.00
06/28/2017 23:15,2,0.000,ALERT,212.38,297.87,59.996,1498706103,"201051344000983","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,759235.4,759235.4,11775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706174,2160982.00
06/28/2017 23:15,2,0.000,ALERT,212.61,297.57,59.986,1498706103,"201051344001158","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,744112.2,744112.2,11781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706175,2160983.00
06/28/2017 23:15,2,0.000,ALERT,213.06,298.47,59.996,1498706103,"201051344000576","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,758675.8,758675.8,11781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706177,2160984.00
06/28/2017 23:15,2,0.000,ALERT,211.70,295.46,59.970,1498706103,"274151322000087","219011344069620",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,948433.0,948433.0,11877,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498706179,2160985.00
06/28/2017 23:30,2,0.000,ALERT,212.83,297.87,60.023,1498707003,"201051344000645","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,757617.0,757617.0,11765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707005,2160986.00
06/28/2017 23:30,2,0.000,ALERT,211.93,296.96,59.965,1498707003,"274151322000085","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,970296.9,970296.9,11697,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707007,2160987.00
06/28/2017 23:30,2,0.000,ALERT,213.06,297.57,60.007,1498707003,"201051344000633","219011344069620",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,744358.8,744358.8,11815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707009,2160988.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1498707003,"201051344000469","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,747754.6,747754.6,11787,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707011,2160989.00
06/28/2017 23:30,2,0.000,ALERT,212.16,297.57,60.034,1498707003,"201051344000646","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,742946.0,742946.0,11782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707012,2160990.00
06/28/2017 23:30,2,0.000,ALERT,211.48,296.36,59.981,1498707003,"274151322000052","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1008670.4,1008670.4,11707,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707014,2160991.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1498707003,"201051344000585","219011344069620",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,755625.1,755625.1,11783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707016,2160992.00
06/28/2017 23:30,2,0.000,ALERT,212.38,297.87,59.996,1498707003,"201051344001230","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,747542.8,747542.8,11797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707018,2160993.00
06/28/2017 23:30,2,0.000,ALERT,213.06,298.47,60.007,1498707003,"201051344000582","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,736932.2,736932.2,11770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707020,2160994.00
06/28/2017 23:30,2,0.000,ALERT,211.93,297.57,60.023,1498707003,"201051344000955","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,756376.2,756376.2,11791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707021,2160995.00
06/28/2017 23:30,2,0.000,ALERT,211.93,296.36,59.991,1498707003,"274151322000094","219011344069620",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,829667.6,829667.6,12001,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707023,2160996.00
06/28/2017 23:30,2,0.000,ALERT,212.61,298.47,59.991,1498707003,"201051344000579","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,765888.6,765888.6,11776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707025,2160997.00
06/28/2017 23:30,2,0.000,ALERT,212.16,298.17,59.981,1498707003,"201051344000890","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,750401.4,750401.4,11789,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707027,2160998.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.57,59.991,1498707003,"201051344000438","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,752977.3,752977.3,11776,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707029,2160999.00
06/28/2017 23:30,2,0.000,ALERT,212.61,296.96,59.970,1498707003,"201051344000417","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,684698.1,684698.1,11804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707030,2161000.00
06/28/2017 23:30,2,0.000,ALERT,211.93,297.57,59.981,1498707003,"274151322000083","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,998488.4,998488.4,11709,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707032,2161001.00
06/28/2017 23:30,2,0.000,ALERT,212.38,296.66,60.018,1498707003,"274151322000076","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1065291.9,1065291.9,11712,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707034,2161002.00
06/28/2017 23:30,2,0.000,ALERT,212.38,298.47,59.991,1498707003,"201051344000868","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,746182.8,746182.8,11790,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707036,2161003.00
06/28/2017 23:30,2,0.000,ALERT,211.70,297.26,59.986,1498707003,"274151322000095","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1055013.6,1055013.6,11723,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707038,2161004.00
06/28/2017 23:30,2,0.000,ALERT,212.61,298.17,59.996,1498707003,"201051344000988","219011344069620",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,656981.0,656981.0,11775,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707039,2161005.00
06/28/2017 23:30,2,0.000,ALERT,212.38,296.96,59.996,1498707003,"201051344001025","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,752998.9,752998.9,11791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707041,2161006.00
06/28/2017 23:30,2,0.000,ALERT,212.61,298.17,60.034,1498707003,"201051344000458","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,757812.2,757812.2,11764,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707043,2161007.00
06/28/2017 23:30,2,0.000,ALERT,212.83,297.87,59.996,1498707003,"201051344000853","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,758768.9,758768.9,11776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707045,2161008.00
06/28/2017 23:30,2,0.000,ALERT,212.83,297.57,59.986,1498707003,"201051344000685","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,752909.1,752909.1,11805,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707047,2161009.00
06/28/2017 23:30,2,0.000,ALERT,212.38,297.26,60.018,1498707003,"201051344000917","219011344069620",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,749549.4,749549.4,11792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707049,2161010.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1498707003,"201051344001145","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,757546.6,757546.6,11783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707051,2161011.00
06/28/2017 23:30,2,0.000,ALERT,212.38,296.66,59.970,1498707003,"201051344000651","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,746245.7,746245.7,11781,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707053,2161012.00
06/28/2017 23:30,2,0.000,ALERT,211.48,297.26,59.991,1498707003,"274151322000088","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,957649.9,957649.9,11709,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707054,2161013.00
06/28/2017 23:30,2,0.000,ALERT,212.61,295.76,59.986,1498707003,"274151322000068","219011344069620",0.00,18.70,0,294.26,297.57,0.0,0.0,0.000,830226.7,830226.7,12016,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707056,2161014.00
06/28/2017 23:30,2,0.000,ALERT,212.16,297.26,59.986,1498707003,"201051344001135","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,741676.0,741676.0,11770,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707058,2161015.00
06/28/2017 23:30,2,0.000,ALERT,212.38,298.47,59.986,1498707003,"201051344000594","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,760786.4,760786.4,11773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707060,2161016.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.26,59.986,1498707003,"201051344001203","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,751178.7,751178.7,11811,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707062,2161017.00
06/28/2017 23:30,2,0.000,ALERT,211.70,297.26,59.975,1498707003,"274151322000054","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,974582.9,974582.9,11691,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707063,2161018.00
06/28/2017 23:30,2,0.000,ALERT,212.83,297.87,60.007,1498707003,"201051344000867","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,744988.2,744988.2,11807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707065,2161019.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.57,59.991,1498707003,"201051344001093","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,749458.6,749458.6,11800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707067,2161020.00
06/28/2017 23:30,2,0.000,ALERT,212.38,297.87,59.981,1498707003,"201051344000900","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,766548.7,766548.7,11786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707069,2161021.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.26,59.981,1498707003,"201051344000648","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,754588.0,754588.0,11775,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707070,2161022.00
06/28/2017 23:30,2,0.000,ALERT,212.61,298.77,59.986,1498707003,"201051344000569","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,768675.9,768675.9,11753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707072,2161023.00
06/28/2017 23:30,2,0.000,ALERT,212.61,298.17,59.991,1498707003,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,759235.4,759235.4,11777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707074,2161024.00
06/28/2017 23:30,2,0.000,ALERT,212.61,297.57,59.981,1498707003,"201051344001158","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,744112.2,744112.2,11783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707076,2161025.00
06/28/2017 23:30,2,0.000,ALERT,212.83,298.17,60.023,1498707003,"201051344000576","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,758675.8,758675.8,11783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707078,2161026.00
06/28/2017 23:30,2,0.000,ALERT,211.93,295.76,59.991,1498707003,"274151322000087","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,948433.0,948433.0,11879,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707080,2161027.00
06/28/2017 23:45,2,0.000,ALERT,213.06,297.87,59.996,1498707903,"201051344000645","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,757617.0,757617.0,11767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707905,2161028.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.57,59.981,1498707903,"274151322000085","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,970296.9,970296.9,11699,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707907,2161029.00
06/28/2017 23:45,2,0.000,ALERT,213.29,297.57,59.991,1498707903,"201051344000633","219011344069620",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,744358.8,744358.8,11817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707909,2161030.00
06/28/2017 23:45,2,0.000,ALERT,213.06,298.47,60.034,1498707903,"201051344000469","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,747754.6,747754.6,11789,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707911,2161031.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.57,59.975,1498707903,"201051344000646","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,742946.0,742946.0,11784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707913,2161032.00
06/28/2017 23:45,2,0.000,ALERT,211.70,297.57,59.970,1498707903,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1008670.4,1008670.4,11709,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707915,2161033.00
06/28/2017 23:45,2,0.000,ALERT,212.61,297.87,59.981,1498707903,"201051344000585","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,755625.1,755625.1,11785,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707917,2161034.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.87,59.991,1498707903,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,747542.8,747542.8,11799,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707918,2161035.00
06/28/2017 23:45,2,0.000,ALERT,212.83,298.17,59.975,1498707903,"201051344000582","219011344069620",0.00,16.70,0,296.66,299.67,0.0,0.0,0.000,736932.2,736932.2,11772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707920,2161036.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.87,59.938,1498707903,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,756376.2,756376.2,11793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707922,2161037.00
06/28/2017 23:45,2,0.000,ALERT,212.16,296.66,59.970,1498707903,"274151322000094","219011344069620",0.00,17.80,0,294.56,297.87,0.0,0.0,0.000,829667.6,829667.6,12003,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707924,2161038.00
06/28/2017 23:45,2,0.000,ALERT,212.61,298.47,59.975,1498707903,"201051344000579","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,765888.6,765888.6,11778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707925,2161039.00
06/28/2017 23:45,2,0.000,ALERT,212.61,298.17,59.981,1498707903,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,750401.4,750401.4,11791,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707927,2161040.00
06/28/2017 23:45,2,0.000,ALERT,212.61,297.57,59.981,1498707903,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,752977.3,752977.3,11778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707929,2161041.00
06/28/2017 23:45,2,0.000,ALERT,212.61,296.96,59.970,1498707903,"201051344000417","219011344069620",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,684698.1,684698.1,11806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707931,2161042.00
06/28/2017 23:45,2,0.000,ALERT,212.61,297.57,60.002,1498707903,"274151322000083","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,998488.4,998488.4,11711,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707933,2161043.00
06/28/2017 23:45,2,0.000,ALERT,212.61,297.57,59.981,1498707903,"274151322000076","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1065291.9,1065291.9,11714,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707934,2161044.00
06/28/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1498707903,"201051344000868","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,746182.8,746182.8,11792,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707936,2161045.00
06/28/2017 23:45,2,0.000,ALERT,212.16,297.87,59.975,1498707903,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,1055013.6,1055013.6,11725,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707938,2161046.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.87,59.975,1498707903,"201051344000988","219011344069620",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,656981.0,656981.0,11777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707940,2161047.00
06/28/2017 23:45,2,0.000,ALERT,212.61,296.96,59.944,1498707903,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,752998.9,752998.9,11793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707942,2161048.00
06/28/2017 23:45,2,0.000,ALERT,212.83,298.47,59.975,1498707903,"201051344000458","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,757812.2,757812.2,11766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707944,2161049.00
06/28/2017 23:45,2,0.000,ALERT,213.29,298.17,59.986,1498707903,"201051344000853","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,758768.9,758768.9,11778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707945,2161050.00
06/28/2017 23:45,2,0.000,ALERT,213.06,297.87,59.991,1498707903,"201051344000685","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,752909.1,752909.1,11807,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707947,2161051.00
06/28/2017 23:45,2,0.000,ALERT,212.61,297.26,59.986,1498707903,"201051344000917","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,749549.4,749549.4,11794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707949,2161052.00
06/28/2017 23:45,2,0.000,ALERT,212.83,297.87,59.981,1498707903,"201051344001145","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,757546.6,757546.6,11785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707951,2161053.00
06/28/2017 23:45,2,0.000,ALERT,212.83,297.26,60.007,1498707903,"201051344000651","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,746245.7,746245.7,11783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707953,2161054.00
06/28/2017 23:45,2,0.000,ALERT,211.70,296.96,59.981,1498707903,"274151322000088","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,957649.9,957649.9,11711,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707954,2161055.00
06/28/2017 23:45,2,0.000,ALERT,212.83,296.36,60.002,1498707903,"274151322000068","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,830226.7,830226.7,12018,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707956,2161056.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.57,59.981,1498707903,"201051344001135","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,741676.0,741676.0,11772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707958,2161057.00
06/28/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1498707903,"201051344000594","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,760786.4,760786.4,11775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707960,2161058.00
06/28/2017 23:45,2,0.000,ALERT,212.61,297.57,59.975,1498707903,"201051344001203","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,751178.7,751178.7,11813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707961,2161059.00
06/28/2017 23:45,2,0.000,ALERT,212.16,298.17,60.002,1498707903,"274151322000054","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,974582.9,974582.9,11693,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707963,2161060.00
06/28/2017 23:45,2,0.000,ALERT,213.06,298.17,59.975,1498707903,"201051344000867","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,744988.2,744988.2,11809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707965,2161061.00
06/28/2017 23:45,2,0.000,ALERT,212.38,297.57,59.975,1498707903,"201051344001093","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,749458.6,749458.6,11802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707967,2161062.00
06/28/2017 23:45,2,0.000,ALERT,212.83,298.47,59.986,1498707903,"201051344000900","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,766548.7,766548.7,11788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707969,2161063.00
06/28/2017 23:45,2,0.000,ALERT,213.06,297.87,59.975,1498707903,"201051344000648","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,754588.0,754588.0,11777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707971,2161064.00
06/28/2017 23:45,2,0.000,ALERT,212.83,298.77,59.944,1498707903,"201051344000569","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,768675.9,768675.9,11755,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707972,2161065.00
06/28/2017 23:45,2,0.000,ALERT,213.06,298.77,59.975,1498707903,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,759235.4,759235.4,11779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707974,2161066.00
06/28/2017 23:45,2,0.000,ALERT,212.83,298.17,59.959,1498707903,"201051344001158","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,744112.2,744112.2,11785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498707976,2161067.00
06/28/2017 23:45,2,0.000,ALERT,213.29,298.77,60.012,1498707903,"201051344000576","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,758675.8,758675.8,11785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707978,2161068.00
06/28/2017 23:45,2,0.000,ALERT,212.38,296.96,59.970,1498707903,"274151322000087","219011344069620",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,948433.0,948433.0,11881,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498707980,2161069.00
